"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/13/12 07:09:44","16.2712","14.0","212.4","53","60.03","-4"
"02/13/12 07:14:43","16.2725","26.9","213.11","77","60.03","-4"
"02/13/12 07:19:43","16.2746","35.3","213.65","263","60.03","-3"
"02/13/12 07:24:43","16.2773","33.8","214.36","300","60.03","-3"
"02/13/12 07:29:43","16.2807","53.0","214.19","282","60.0","-2"
"02/13/12 07:34:42","16.2844","63.2","215.06","332","60.07","-1"
"02/13/12 07:39:42","16.2883","47.7","214.81","219","60.03","-1"
"02/13/12 07:44:42","16.292","58.9","215.66","360","60.03","0"
"02/13/12 07:49:42","16.2961","56.7","216.14","366","60.03","1"
"02/13/12 07:54:43","16.3004","61.4","215.69","389","60.0","2"
"02/13/12 07:59:42","16.307","89.0","215.86","430","60.03","3"
"02/13/12 08:04:42","16.3141","95.3","216.88","459","60.0","3"
"02/13/12 08:09:43","16.3218","101.1","215.95","486","60.03","4"
"02/13/12 08:14:43","16.3299","106.8","216.75","510","60.03","5"
"02/13/12 08:19:42","16.3384","111.8","216.57","533","60.0","6"
"02/13/12 08:24:43","16.3473","117.0","215.33","557","60.03","6"
"02/13/12 08:29:43","16.3566","122.3","217.58","574","60.07","6"
"02/13/12 08:34:43","16.3663","126.9","215.32","601","60.03","7"
"02/13/12 08:39:43","16.3764","132.0","217.48","615","60.03","8"
"02/13/12 08:44:42","16.3764","135.9","217.33","634","60.03","8"
"02/13/12 08:49:43","16.3872","140.4","217.78","651","60.0","9"
"02/13/12 08:54:43","16.3983","143.7","217.56","667","60.03","9"
"02/13/12 08:59:44","16.4097","147.6","218.27","675","60.0","10"
"02/13/12 09:04:43","16.4213","150.8","218.11","694","60.07","10"
"02/13/12 09:09:42","16.4332","154.8","218.58","708","60.0","11"
"02/13/12 09:14:42","16.4453","157.9","218.42","723","60.03","11"
"02/13/12 09:19:43","16.4578","161.0","217.97","738","60.03","11"
"02/13/12 09:24:43","16.4705","164.3","219.39","750","60.03","12"
"02/13/12 09:29:44","16.4834","167.9","218.44","766","60.0","12"
"02/13/12 09:34:42","16.4965","170.5","217.43","783","60.0","13"
"02/13/12 09:39:42","16.51","172.8","217.06","793","60.03","13"
"02/13/12 09:44:43","16.5236","175.4","217.05","804","60.03","13"
"02/13/12 09:49:42","16.5372","176.9","218.37","806","60.03","14"
"02/13/12 09:54:43","16.5511","178.3","218.57","811","60.07","15"
"02/13/12 09:59:42","16.565","180.9","218.28","817","60.0","15"
"02/13/12 10:04:42","16.5791","182.2","218.7","831","60.03","15"
"02/13/12 10:09:43","16.5935","184.7","218.74","839","60.03","16"
"02/13/12 10:14:43","16.608","186.0","218.61","840","60.03","16"
"02/13/12 10:19:43","16.6225","186.8","218.57","844","60.03","17"
"02/13/12 10:24:43","16.6372","188.8","218.12","854","60.0","17"
"02/13/12 10:29:42","16.6519","189.6","218.65","861","60.03","17"
"02/13/12 10:34:43","16.6668","190.3","218.66","862","60.03","18"
"02/13/12 10:39:44","16.6817","191.7","218.52","865","60.0","18"
"02/13/12 10:44:42","16.6965","191.1","218.87","865","60.03","19"
"02/13/12 10:49:42","16.7114","192.3","218.3","873","60.0","19"
"02/13/12 10:54:43","16.7264","192.8","218.64","871","60.0","20"
"02/13/12 10:59:42","16.7414","192.4","218.35","872","60.0","20"
"02/13/12 11:04:43","16.7565","193.8","218.98","876","60.03","20"
"02/13/12 11:09:42","16.7717","195.8","219.21","881","60.03","21"
"02/13/12 11:14:44","16.7869","194.9","217.94","884","60.03","22"
"02/13/12 11:19:44","16.8021","195.0","218.25","881","60.03","22"
"02/13/12 11:24:43","16.8173","195.3","218.02","887","60.03","22"
"02/13/12 11:29:43","16.8325","195.0","218.29","882","60.03","22"
"02/13/12 11:34:43","16.8477","195.5","219.3","877","60.03","22"
"02/13/12 11:39:42","16.8629","195.1","218.05","885","60.07","22"
"02/13/12 11:44:43","16.8781","194.7","218.04","878","60.03","22"
"02/13/12 11:49:42","16.8933","195.2","217.38","883","60.03","22"
"02/13/12 11:54:43","16.9085","195.4","217.24","887","60.03","22"
"02/13/12 11:59:42","16.9237","193.2","216.62","881","60.03","22"
"02/13/12 12:04:43","16.9387","193.5","215.88","886","60.03","22"
"02/13/12 12:09:42","16.9538","192.5","216.09","879","60.03","22"
"02/13/12 12:14:43","16.9687","191.1","218.44","863","60.03","22"
"02/13/12 12:19:43","16.9836","188.9","217.34","860","60.03","22"
"02/13/12 12:24:42","16.9981","186.1","217.01","853","60.03","22"
"02/13/12 12:29:43","17.0128","186.8","216.85","850","60.0","22"
"02/13/12 12:34:43","17.0272","185.6","217.88","844","60.03","22"
"02/13/12 12:39:43","17.0417","182.2","217.05","835","60.03","22"
"02/13/12 12:44:42","17.0558","181.3","218.3","819","60.03","22"
"02/13/12 12:49:42","17.0699","178.3","217.51","814","60.07","23"
"02/13/12 12:54:43","17.0837","177.3","217.1","811","60.03","23"
"02/13/12 12:59:43","17.0975","175.6","216.52","806","60.03","23"
"02/13/12 13:04:44","17.1111","174.2","218.07","795","60.0","23"
"02/13/12 13:09:44","17.1246","172.5","217.68","791","60.03","23"
"02/13/12 13:14:43","17.138","170.7","217.3","784","60.03","23"
"02/13/12 13:19:43","17.1512","167.8","217.76","771","60.07","23"
"02/13/12 13:24:44","17.1642","165.3","217.05","758","60.03","23"
"02/13/12 13:29:42","17.177","164.3","217.52","750","60.0","23"
"02/13/12 13:34:42","17.1898","163.3","217.17","745","60.03","23"
"02/13/12 13:39:43","17.2025","161.2","217.64","740","60.03","22"
"02/13/12 13:44:43","17.215","159.8","217.38","735","60.0","22"
"02/13/12 13:49:44","17.2274","157.4","218.33","722","60.03","20"
"02/13/12 13:54:42","17.2396","162.6","217.09","751","60.03","20"
"02/13/12 13:59:44","17.2504","155.8","217.2","719","60.0","19"
"02/13/12 14:04:42","17.2607","126.5","216.17","593","60.03","19"
"02/13/12 14:09:42","17.271","157.0","217.76","721","60.03","18"
"02/13/12 14:14:44","17.2796","73.2","215.25","366","60.03","17"
"02/13/12 14:19:43","17.2874","85.5","215.39","420","60.0","16"
"02/13/12 14:24:42","17.2962","68.2","215.33","345","60.0","16"
"02/13/12 14:29:44","17.3005","47.8","213.45","152","60.03","15"
"02/13/12 14:34:42","17.3037","36.2","213.79","123","60.0","14"
"02/13/12 14:39:44","17.3068","42.2","215.13","216","60.03","13"
"02/13/12 14:44:42","17.3094","30.7","214.11","225","60.0","13"
"02/13/12 14:49:44","17.3116","16.6","214.73","324","60.03","12"
"02/13/12 14:54:42","17.3134","28.6","213.44","159","60.03","11"
"02/13/12 14:59:43","17.315","10.6","214.39","27","60.0","11"
"02/13/12 15:04:43","17.3163","11.2","213.43","5","60.0","10"
"02/13/12 15:09:42","17.3173","11.9","212.66","0","60.0","9"
"02/13/12 15:14:43","17.3183","12.8","213.24","123","60.0","9"
"02/13/12 15:19:42","17.3194","13.3","213.6","26","60.0","9"
"02/13/12 15:24:42","17.3203","14.4","213.62","9","60.0","9"
"02/13/12 15:29:43","17.3211","0.0","212.11","0","60.03","8"
"02/13/12 15:34:42","17.3217","0.0","213.24","217","60.0","8"
"02/13/12 15:39:43","17.3224","0.0","212.57","0","60.0","7"
"02/13/12 15:44:42","17.3229","11.5","213.18","254","60.0","7"
"02/13/12 15:49:44","17.3233","11.3","212.23","4","60.03","7"
"02/13/12 15:54:43","17.3236","10.6","213.46","42","60.0","6"
"02/13/12 15:59:43","17.324","0.0","213.32","0","60.0","6"
"02/13/12 16:04:42","17.3244","11.7","213.55","17","60.0","6"
"02/13/12 16:09:43","17.3247","0.0","212.5","0","60.0","6"
"02/13/12 16:14:44","17.325","0.0","212.62","0","60.0","6"
"02/14/12 08:24:43","17.3252","0.0","213.05","0","60.0","3"
"02/14/12 08:29:42","17.3255","0.0","212.38","0","60.0","3"
"02/14/12 08:34:43","17.3258","10.8","212.44","1","60.0","3"
"02/14/12 08:39:44","17.3263","0.0","212.43","0","60.03","3"
"02/14/12 08:44:43","17.3267","10.8","213.2","228","60.03","4"
"02/14/12 08:49:44","17.327","0.0","212.37","0","60.03","4"
"02/14/12 08:54:44","17.3273","0.0","213.42","0","60.0","4"
"02/14/12 08:59:44","17.3276","13.6","212.93","0","60.0","4"
"02/14/12 09:04:43","17.3279","0.0","212.87","0","60.03","4"
"02/14/12 09:09:42","17.3282","0.0","213.03","0","60.03","4"
"02/14/12 09:14:43","17.3285","11.7","213.08","0","60.0","4"
"02/14/12 09:19:42","17.3289","0.0","212.59","0","60.03","4"
"02/14/12 09:24:42","17.3292","14.1","212.44","3","60.03","4"
"02/14/12 09:29:43","17.3296","0.0","212.83","0","60.03","4"
"02/14/12 09:39:44","17.3304","4.6","213.11","0","60.03","4"
"02/14/12 09:44:44","17.3308","15.1","213.13","24","60.03","4"
"02/14/12 09:49:44","17.3313","5.2","212.31","213","60.0","4"
"02/14/12 09:54:43","17.3317","5.5","213.19","238","60.03","5"
"02/14/12 09:59:42","17.3323","0.0","212.34","0","60.0","5"
"02/14/12 10:04:43","17.3328","0.0","212.78","0","60.03","5"
"02/14/12 10:09:42","17.3335","6.0","213.7","226","60.03","5"
"02/14/12 10:14:44","17.3341","13.1","212.51","35","60.03","5"
"02/14/12 10:19:44","17.3348","12.9","213.12","103","60.0","5"
"02/14/12 10:24:44","17.3354","15.0","212.53","18","60.03","5"
"02/14/12 10:29:44","17.3361","10.9","212.81","5","60.03","5"
"02/14/12 10:34:43","17.3369","6.3","212.31","167","60.0","5"
"02/14/12 10:39:43","17.3378","4.8","213.95","240","60.03","5"
"02/14/12 10:44:44","17.3386","14.3","213.01","94","60.07","5"
"02/14/12 10:49:43","17.3396","10.6","213.88","4","60.0","5"
"02/14/12 10:54:43","17.3406","12.7","213.41","13","60.03","6"
"02/14/12 10:59:43","17.3417","15.0","213.35","66","60.0","6"
"02/14/12 11:04:43","17.3425","10.7","213.57","3","60.0","6"
"02/14/12 11:09:44","17.3434","12.1","213.79","38","60.03","6"
"02/14/12 11:14:43","17.3442","12.6","213.36","10","60.0","6"
"02/14/12 11:19:43","17.345","12.7","213.77","20","60.03","6"
"02/14/12 11:24:42","17.346","12.5","213.79","18","60.03","6"
"02/14/12 11:29:43","17.347","13.1","212.26","31","60.0","6"
"02/14/12 11:34:43","17.3481","12.1","213.77","15","60.0","6"
"02/14/12 11:39:43","17.3493","15.4","213.88","39","60.03","6"
"02/14/12 11:44:44","17.3506","16.1","213.2","9","60.03","6"
"02/14/12 11:49:44","17.3519","12.3","213.14","7","60.03","6"
"02/14/12 11:54:43","17.3534","14.0","213.54","4","60.03","6"
"02/14/12 11:59:44","17.3548","17.2","212.53","8","60.0","6"
"02/14/12 12:04:44","17.356","16.4","213.41","42","60.0","6"
"02/14/12 12:09:43","17.3574","16.7","212.38","14","60.03","6"
"02/14/12 12:14:43","17.3587","13.2","212.62","10","60.03","6"
"02/14/12 12:19:44","17.3601","17.5","213.49","20","60.07","6"
"02/14/12 12:24:44","17.3616","13.3","213.12","109","60.03","6"
"02/14/12 12:29:44","17.3633","12.7","213.2","289","60.03","6"
"02/14/12 12:34:43","17.3651","32.9","212.95","319","60.03","7"
"02/14/12 12:39:43","17.367","31.9","213.42","149","60.07","7"
"02/14/12 12:44:44","17.3687","28.5","213.56","95","60.0","7"
"02/14/12 12:49:44","17.3705","30.4","212.73","205","60.07","7"
"02/14/12 12:54:44","17.3723","24.7","213.41","21","60.07","7"
"02/14/12 12:59:44","17.3742","19.0","213.23","68","60.03","8"
"02/14/12 13:04:43","17.376","14.0","214.04","288","60.03","8"
"02/14/12 13:09:44","17.3779","17.7","213.19","308","60.03","8"
"02/14/12 13:14:43","17.3797","31.6","213.78","68","60.03","8"
"02/14/12 13:19:44","17.3814","22.0","213.75","263","60.03","8"
"02/14/12 13:24:44","17.3831","29.8","213.59","149","60.03","8"
"02/14/12 13:29:44","17.3848","22.3","213.62","153","60.0","8"
"02/14/12 13:39:44","17.388","11.2","213.96","22","60.0","8"
"02/14/12 13:44:43","17.3894","12.2","214.02","9","60.03","8"
"02/14/12 13:49:44","17.3908","13.3","212.88","46","60.03","8"
"02/14/12 13:54:44","17.3921","14.0","213.14","67","60.03","8"
"02/14/12 13:59:44","17.3935","14.0","212.54","235","60.0","8"
"02/14/12 14:04:43","17.3948","17.0","214.32","42","60.03","8"
"02/14/12 14:09:44","17.3961","18.8","213.54","65","60.03","8"
"02/14/12 14:14:43","17.3973","15.9","212.78","82","60.03","8"
"02/14/12 14:19:42","17.3985","12.4","214.37","10","60.0","8"
"02/14/12 14:24:43","17.3997","13.0","214.01","32","60.03","8"
"02/14/12 14:29:43","17.401","21.1","214.05","149","60.03","7"
"02/14/12 14:39:44","17.4032","10.5","214.36","228","60.03","7"
"02/14/12 14:44:43","17.4042","10.7","213.42","4","60.03","7"
"02/14/12 14:49:44","17.4052","6.9","214.3","176","60.07","7"
"02/14/12 14:54:43","17.406","6.4","213.51","190","60.03","7"
"02/14/12 14:59:43","17.4069","12.5","213.53","25","60.03","7"
"02/14/12 15:04:43","17.4077","14.8","213.38","117","60.03","6"
"02/14/12 15:09:44","17.4085","6.8","213.88","221","60.0","6"
"02/14/12 15:14:43","17.4092","1.0","213.96","217","60.0","6"
"02/14/12 15:19:42","17.4098","0.0","213.5","38","60.03","6"
"02/14/12 15:24:43","17.4104","9.9","213.86","0","60.0","6"
"02/14/12 15:29:43","17.411","0.0","213.74","205","60.03","6"
"02/14/12 15:34:43","17.4114","0.0","213.98","0","60.03","6"
"02/14/12 15:39:44","17.4119","0.0","213.15","0","60.0","6"
"02/14/12 15:44:43","17.4123","0.0","213.0","0","60.0","6"
"02/14/12 15:49:44","17.4127","13.9","213.95","0","60.03","6"
"02/14/12 15:54:44","17.413","12.7","212.7","4","60.03","6"
"02/14/12 15:59:44","17.4133","0.0","213.09","106","60.03","6"
"02/15/12 07:39:45","17.4143","0.0","213.77","0","60.03","0"
"02/15/12 07:44:44","17.4148","7.4","214.8","231","60.07","0"
"02/15/12 07:49:44","17.4158","15.7","213.35","10","60.03","1"
"02/15/12 07:54:43","17.4183","52.4","215.69","324","60.03","1"
"02/15/12 07:59:44","17.4221","42.3","214.78","370","60.03","2"
"02/15/12 08:04:44","17.4261","57.3","215.13","95","60.03","3"
"02/15/12 08:09:43","17.4301","67.3","215.76","388","60.03","5"
"02/15/12 08:14:43","17.4358","86.8","215.26","427","60.03","6"
"02/15/12 08:19:44","17.4418","39.2","214.77","196","60.0","6"
"02/15/12 08:24:43","17.4481","96.1","216.96","458","60.03","7"
"02/15/12 08:29:45","17.4548","106.5","215.75","505","60.03","8"
"02/15/12 08:34:44","17.4632","110.1","216.46","523","60.03","9"
"02/15/12 08:39:43","17.4719","115.2","216.6","545","60.0","11"
"02/15/12 08:44:45","17.4812","121.0","216.67","571","60.03","11"
"02/15/12 08:49:44","17.4907","124.8","216.65","587","60.03","13"
"02/15/12 08:54:43","17.5006","127.4","216.9","598","60.03","14"
"02/15/12 08:59:44","17.5107","133.0","217.9","619","60.0","15"
"02/15/12 09:04:45","17.521","135.8","217.52","634","60.03","16"
"02/15/12 09:09:44","17.5316","139.2","218.22","642","60.0","17"
"02/15/12 09:14:44","17.5427","144.3","218.25","665","60.03","18"
"02/15/12 09:19:45","17.554","147.6","217.44","682","60.03","18"
"02/15/12 09:24:43","17.5656","148.9","218.04","682","60.03","19"
"02/15/12 09:29:43","17.5772","151.3","217.46","695","60.0","19"
"02/15/12 09:34:43","17.5892","155.8","217.81","717","60.03","20"
"02/15/12 09:39:44","17.6009","125.0","216.02","590","60.0","20"
"02/15/12 09:49:45","17.6228","124.6","216.65","586","60.03","21"
"02/15/12 09:54:45","17.6351","175.9","217.18","804","60.03","22"
"02/15/12 09:59:44","17.6486","170.6","216.6","781","60.0","22"
"02/15/12 10:04:44","17.6619","170.9","216.97","786","60.07","23"
"02/15/12 10:09:43","17.6752","171.5","217.58","784","60.0","23"
"02/15/12 10:14:45","17.6887","173.1","217.3","793","60.03","24"
"02/15/12 10:19:44","17.701","171.9","216.99","788","60.0","24"
"02/15/12 10:24:45","17.715","158.2","217.33","732","60.03","24"
"02/15/12 10:29:44","17.7267","195.9","217.48","887","60.03","24"
"02/15/12 10:34:44","17.741","192.2","216.53","879","60.03","25"
"02/15/12 10:39:43","17.7559","193.2","217.28","879","60.03","26"
"02/15/12 10:44:44","17.769","195.0","216.94","888","60.03","26"
"02/15/12 10:49:44","17.7814","164.9","216.65","761","60.03","26"
"02/15/12 10:54:44","17.7932","195.1","217.15","889","60.0","26"
"02/15/12 10:59:45","17.805","117.9","216.28","556","60.03","26"
"02/15/12 11:04:43","17.8181","194.7","217.26","892","60.03","26"
"02/15/12 11:09:44","17.8312","189.1","216.87","862","60.03","27"
"02/15/12 11:14:44","17.8438","146.3","217.11","673","60.03","26"
"02/15/12 11:19:45","17.8569","194.9","217.33","884","60.03","27"
"02/15/12 11:24:44","17.8712","194.6","217.14","882","60.0","28"
"02/15/12 11:29:43","17.8833","194.1","216.47","887","60.03","27"
"02/15/12 11:34:45","17.8971","157.5","216.38","730","60.03","27"
"02/15/12 11:39:43","17.9115","195.8","217.37","889","59.96","28"
"02/15/12 11:44:43","17.9249","194.9","217.75","887","60.03","28"
"02/15/12 11:49:44","17.9378","173.1","217.44","788","60.0","29"
"02/15/12 11:54:43","17.952","190.2","217.61","871","60.07","29"
"02/15/12 11:59:44","17.9664","188.8","217.04","857","60.0","30"
"02/15/12 12:04:44","17.9809","186.6","216.62","853","60.0","30"
"02/15/12 12:09:45","17.9953","184.9","216.72","841","60.0","30"
"02/15/12 12:14:43","18.0097","182.9","217.01","830","60.0","30"
"02/15/12 12:19:43","18.0239","182.7","216.49","839","60.0","30"
"02/15/12 12:24:45","18.0381","180.7","216.51","826","60.0","30"
"02/15/12 12:29:44","18.0522","180.9","216.7","832","60.03","30"
"02/15/12 12:34:45","18.0663","179.8","216.78","820","60.0","30"
"02/15/12 12:39:44","18.0803","179.7","216.88","824","60.03","30"
"02/15/12 12:44:44","18.0941","177.4","216.99","810","60.0","29"
"02/15/12 12:49:43","18.1077","174.2","217.3","799","60.03","29"
"02/15/12 12:54:44","18.1213","174.1","217.94","794","60.0","29"
"02/15/12 12:59:43","18.1347","171.5","217.3","784","60.0","29"
"02/15/12 13:04:45","18.1481","170.7","216.88","778","60.03","29"
"02/15/12 13:09:45","18.1614","168.9","217.53","772","60.0","28"
"02/15/12 13:14:44","18.1745","167.9","217.07","771","60.0","28"
"02/15/12 13:19:45","18.1875","163.7","217.49","753","60.0","28"
"02/15/12 13:24:45","18.2003","164.7","217.83","755","60.03","28"
"02/15/12 13:29:45","18.2129","160.9","216.36","744","60.0","28"
"02/15/12 13:34:44","18.2254","159.8","216.96","731","59.96","28"
"02/15/12 13:39:45","18.2378","157.6","216.91","725","60.0","27"
"02/15/12 13:44:44","18.2499","152.4","217.08","704","60.0","27"
"02/15/12 13:49:45","18.2616","150.6","216.24","695","60.0","27"
"02/15/12 13:54:43","18.2732","147.9","216.66","687","60.0","27"
"02/15/12 13:59:44","18.2847","145.8","217.16","675","60.0","26"
"02/15/12 14:04:45","18.296","143.2","216.82","662","60.03","26"
"02/15/12 14:09:44","18.307","140.4","216.37","652","60.0","26"
"02/15/12 14:14:45","18.3179","139.3","217.03","646","60.0","25"
"02/15/12 14:19:44","18.3286","136.2","216.72","630","60.0","24"
"02/15/12 14:24:43","18.3391","131.6","216.78","614","60.0","24"
"02/15/12 14:29:44","18.3492","128.5","217.36","600","60.03","23"
"02/15/12 14:34:43","18.359","124.2","216.57","584","60.0","23"
"02/15/12 14:39:44","18.3686","121.5","216.41","571","59.96","22"
"02/15/12 14:44:44","18.3779","116.7","216.72","552","60.0","22"
"02/15/12 14:49:44","18.3868","113.1","216.35","534","60.0","22"
"02/15/12 14:54:43","18.3954","108.7","216.42","517","60.03","22"
"02/15/12 14:59:43","18.4036","103.9","215.98","496","60.0","22"
"02/15/12 15:04:45","18.4117","99.3","216.63","474","60.03","22"
"02/15/12 15:09:44","18.4192","96.1","215.43","463","60.03","22"
"02/15/12 15:14:43","18.4265","91.7","215.69","443","60.0","21"
"02/15/12 15:19:44","18.4334","86.7","215.77","423","60.0","21"
"02/15/12 15:24:44","18.44","82.2","215.8","400","60.0","20"
"02/15/12 15:29:44","18.4462","77.5","216.6","381","60.03","20"
"02/15/12 15:34:45","18.4521","74.0","216.4","366","60.0","19"
"02/15/12 15:39:44","18.4577","68.6","216.52","346","60.0","19"
"02/15/12 15:44:45","18.4628","63.4","216.07","324","60.0","19"
"02/15/12 15:49:45","18.4672","43.6","215.74","362","60.0","18"
"02/15/12 15:54:44","18.471","47.0","215.15","391","60.03","17"
"02/15/12 15:59:44","18.4747","52.0","215.37","210","60.03","17"
"02/15/12 16:04:43","18.478","34.4","215.09","115","60.03","16"
"02/15/12 16:09:45","18.481","39.7","215.32","271","60.0","15"
"02/15/12 16:14:44","18.4836","25.7","215.37","155","60.0","15"
"02/15/12 16:19:44","18.4854","28.0","214.54","55","60.03","13"
"02/15/12 16:24:44","18.487","8.2","213.52","229","60.0","13"
"02/15/12 16:29:44","18.4878","1.1","214.24","0","60.0","12"
"02/15/12 16:34:45","18.4885","0.0","214.16","0","59.96","11"
"02/15/12 16:39:44","18.4889","7.3","213.91","0","59.96","11"
"02/15/12 16:44:44","18.4893","11.9","212.99","1","60.0","10"
"02/17/12 08:28:27","18.605","0.0","212.8","0","60.0","2"
"02/17/12 08:33:28","18.605","0.0","212.73","0","60.03","3"
"02/17/12 08:38:27","18.6052","0.0","213.35","0","60.03","3"
"02/17/12 08:43:27","18.6054","0.0","212.75","0","60.03","4"
"02/17/12 08:48:27","18.6057","11.2","213.38","0","60.07","4"
"02/17/12 08:53:27","18.6059","13.9","213.04","7","60.03","4"
"02/17/12 08:58:28","18.6062","14.1","211.59","83","60.03","4"
"02/17/12 09:03:26","18.6064","0.0","212.22","50","60.0","5"
"02/17/12 09:08:26","18.6067","0.0","213.07","0","60.03","5"
"02/17/12 09:13:27","18.6069","0.0","212.65","0","60.0","5"
"02/17/12 09:18:26","18.6073","12.0","212.04","0","60.07","5"
"02/17/12 09:23:26","18.6076","0.0","212.26","0","60.03","5"
"02/17/12 09:28:26","18.608","14.4","212.7","144","60.0","5"
"02/17/12 09:33:27","18.6084","12.7","212.95","39","60.03","5"
"02/17/12 09:38:27","18.6088","0.0","213.15","0","60.03","6"
"02/17/12 09:43:26","18.6092","0.0","212.07","0","60.03","5"
"02/17/12 09:48:27","18.6097","14.0","212.2","4","60.03","5"
"02/17/12 09:53:26","18.6103","4.9","212.28","0","60.03","5"
"02/17/12 09:58:27","18.6109","0.0","212.03","100","60.03","5"
"02/17/12 10:03:26","18.6115","10.4","213.64","43","60.0","5"
"02/17/12 10:08:27","18.6122","12.1","214.66","22","60.03","5"
"02/17/12 10:13:27","18.6127","0.0","213.97","86","60.03","6"
"02/17/12 10:18:26","18.6134","12.2","214.34","24","60.0","6"
"02/17/12 10:23:26","18.6142","14.2","214.0","27","60.03","6"
"02/17/12 10:28:26","18.6152","14.6","213.74","44","60.03","6"
"02/17/12 10:33:27","18.6164","10.9","213.09","13","60.0","6"
"02/17/12 10:38:27","18.6176","15.3","213.55","26","60.03","6"
"02/17/12 10:43:28","18.6187","15.0","213.26","92","60.03","6"
"02/17/12 10:48:27","18.6202","15.9","212.82","27","60.0","6"
"02/17/12 10:53:27","18.6218","13.8","213.06","138","60.03","6"
"02/17/12 10:58:26","18.6234","16.7","212.59","12","60.03","6"
"02/17/12 11:03:28","18.6248","20.5","213.13","194","60.0","6"
"02/17/12 11:08:27","18.6264","18.1","212.84","210","60.03","6"
"02/17/12 11:13:26","18.6282","47.7","213.88","361","60.0","7"
"02/17/12 11:18:26","18.6326","77.2","215.38","386","60.03","7"
"02/17/12 11:23:27","18.6396","63.2","214.99","321","60.0","8"
"02/17/12 11:28:27","18.6465","105.9","216.25","505","60.03","9"
"02/17/12 11:33:28","18.6544","80.6","214.84","403","60.03","9"
"02/17/12 11:38:27","18.6615","42.3","214.51","424","60.03","10"
"02/17/12 11:43:27","18.6655","56.0","214.75","365","60.03","10"
"02/17/12 11:48:26","18.6693","43.1","214.42","422","60.07","10"
"02/17/12 11:53:27","18.6733","49.3","214.33","94","60.03","10"
"02/17/12 11:58:26","18.6775","43.7","213.76","343","60.0","9"
"02/17/12 12:03:26","18.6814","63.0","213.35","197","60.0","10"
"02/17/12 12:08:27","18.6858","74.0","214.13","425","60.0","10"
"02/17/12 12:13:26","18.6932","142.2","216.27","666","60.03","10"
"02/17/12 12:18:27","18.7009","91.2","214.91","444","60.03","11"
"02/17/12 12:23:27","18.7089","115.0","215.5","545","60.03","11"
"02/17/12 12:28:28","18.7176","138.7","215.79","650","60.03","11"
"02/17/12 12:33:27","18.7263","107.7","215.14","517","60.03","12"
"02/17/12 12:38:26","18.7349","105.3","215.08","506","60.03","12"
"02/17/12 12:43:27","18.7427","92.6","215.6","452","60.03","13"
"02/17/12 12:48:28","18.7501","90.2","215.12","436","60.0","13"
"02/17/12 12:53:26","18.7568","89.8","215.46","437","60.03","13"
"02/17/12 12:58:27","18.7637","76.8","215.34","380","60.0","12"
"02/17/12 13:03:28","18.769","65.8","214.39","336","60.0","11"
"02/17/12 13:08:27","18.7743","69.5","214.99","346","60.0","11"
"02/17/12 13:13:26","18.7799","71.9","215.65","359","60.03","11"
"02/17/12 13:18:26","18.7856","65.2","214.43","331","60.03","11"
"02/17/12 13:23:27","18.7908","65.0","215.33","330","60.03","11"
"02/17/12 13:28:27","18.7961","60.7","214.88","317","60.07","11"
"02/17/12 13:33:28","18.7999","52.7","215.52","156","60.07","11"
"02/17/12 13:38:26","18.8038","39.9","215.02","332","60.03","11"
"02/17/12 13:43:27","18.8076","43.3","214.87","351","60.03","11"
"02/17/12 13:48:26","18.8115","56.8","214.73","136","60.0","11"
"02/17/12 13:53:26","18.8153","38.8","214.87","259","60.0","10"
"02/17/12 13:58:27","18.8185","35.2","214.14","342","60.03","9"
"02/17/12 14:03:28","18.8214","42.1","213.59","84","60.0","9"
"02/17/12 14:08:27","18.8246","38.4","214.01","116","60.0","9"
"02/17/12 14:13:27","18.8279","38.0","213.85","148","60.0","8"
"02/17/12 14:18:27","18.8311","41.6","214.06","311","60.0","7"
"02/17/12 14:23:26","18.8338","31.4","213.47","88","59.96","7"
"02/17/12 14:28:27","18.8363","32.7","214.39","214","60.0","7"
"02/17/12 14:33:28","18.8383","36.1","213.8","249","60.03","6"
"02/17/12 14:38:27","18.8402","32.5","213.97","122","60.0","6"
"02/17/12 14:43:27","18.842","34.6","213.92","173","60.0","6"
"02/17/12 14:48:26","18.8438","21.1","214.02","14","60.03","6"
"02/17/12 14:53:26","18.8454","12.3","213.6","157","60.0","6"
"02/17/12 14:58:27","18.8469","25.7","213.59","38","60.0","6"
"02/17/12 15:03:28","18.8482","23.6","213.63","169","60.0","6"
"02/17/12 15:08:26","18.8495","20.5","214.3","82","60.0","5"
"02/17/12 15:13:28","18.8507","11.4","213.65","233","60.03","5"
"02/17/12 15:18:27","18.8518","21.9","212.73","251","60.03","5"
"02/17/12 15:23:27","18.853","15.7","213.08","37","60.03","5"
"02/17/12 15:28:26","18.8541","12.1","213.92","62","60.0","5"
"02/17/12 15:33:27","18.8549","14.5","213.56","40","60.03","4"
"02/17/12 15:38:26","18.8558","13.4","213.11","187","60.0","4"
"02/17/12 15:43:27","18.8565","13.8","212.98","0","60.0","4"
"02/17/12 15:48:26","18.8573","13.6","212.51","15","59.96","4"
"02/17/12 15:53:27","18.8579","10.5","212.31","14","60.0","4"
"02/17/12 15:58:27","18.8585","14.1","212.82","240","60.03","4"
"02/17/12 16:03:27","18.859","6.3","212.77","182","60.0","4"
"02/17/12 16:08:26","18.8595","0.0","212.95","0","60.03","3"
"02/17/12 16:13:27","18.8599","8.1","212.34","145","60.0","3"
"02/17/12 16:18:27","18.8604","0.0","212.09","0","60.03","3"
"02/17/12 16:23:26","18.8607","13.6","212.78","121","60.0","3"
"02/17/12 16:28:26","18.8609","0.0","212.59","0","60.0","3"
"02/18/12 08:13:28","18.8612","9.1","212.81","0","60.0","0"
"02/18/12 08:18:28","18.8614","0.0","212.36","0","60.0","0"
"02/18/12 08:23:28","18.8618","14.2","212.38","13","60.0","0"
"02/18/12 08:28:28","18.8621","0.0","212.23","0","60.0","1"
"02/18/12 08:33:27","18.8625","0.0","211.82","200","60.0","1"
"02/18/12 08:38:27","18.8629","0.0","212.12","0","60.03","1"
"02/18/12 08:43:28","18.8635","8.4","213.15","252","60.03","1"
"02/18/12 08:48:27","18.8641","12.1","212.15","31","60.03","1"
"02/18/12 08:53:27","18.8647","11.5","212.45","9","60.03","1"
"02/18/12 08:58:28","18.8652","0.0","212.62","0","60.03","2"
"02/18/12 09:03:27","18.8658","0.0","212.43","0","60.0","2"
"02/18/12 09:08:28","18.8663","14.8","212.49","152","60.03","2"
"02/18/12 09:13:26","18.867","11.1","212.21","2","60.0","2"
"02/18/12 09:18:27","18.8676","0.0","212.57","0","60.07","2"
"02/18/12 09:23:28","18.8682","0.0","213.63","0","60.0","2"
"02/18/12 09:28:27","18.8688","13.6","214.61","5","60.03","2"
"02/18/12 09:33:28","18.8697","13.7","213.35","5","60.03","2"
"02/18/12 09:38:27","18.8706","14.3","214.08","0","60.03","2"
"02/18/12 09:43:27","18.8716","16.0","213.77","8","60.03","2"
"02/18/12 09:48:27","18.8726","14.9","213.74","130","60.03","2"
"02/18/12 09:53:27","18.8737","12.2","214.31","64","60.07","2"
"02/18/12 09:58:27","18.8748","11.9","213.32","5","60.03","2"
"02/18/12 10:03:27","18.8761","15.8","213.44","183","60.03","2"
"02/18/12 10:08:28","18.8774","17.3","213.67","17","60.0","3"
"02/18/12 10:13:28","18.8788","14.0","214.01","16","60.03","3"
"02/18/12 10:18:27","18.8801","20.7","214.25","51","60.03","3"
"02/18/12 10:23:27","18.8815","20.3","214.26","232","60.0","3"
"02/18/12 10:28:28","18.8829","21.7","214.72","290","60.03","3"
"02/18/12 10:33:27","18.8842","13.6","214.6","2","60.03","3"
"02/18/12 10:38:27","18.8857","26.3","212.84","55","60.03","3"
"02/18/12 10:43:28","18.8872","19.9","214.08","61","60.03","3"
"02/18/12 10:48:28","18.8888","25.9","213.92","205","60.0","3"
"02/18/12 10:53:27","18.8905","22.4","214.71","45","60.03","3"
"02/18/12 10:58:28","18.892","13.9","213.81","117","60.03","3"
"02/18/12 11:03:27","18.8937","35.1","215.19","229","60.0","3"
"02/18/12 11:08:27","18.8963","41.5","215.04","317","60.03","4"
"02/18/12 11:13:26","18.8995","36.2","215.03","252","60.03","4"
"02/18/12 11:18:27","18.9026","38.3","215.43","269","60.07","5"
"02/18/12 11:23:28","18.906","36.9","215.4","164","60.03","5"
"02/18/12 11:28:27","18.9092","46.6","214.68","270","60.03","6"
"02/18/12 11:33:28","18.9124","45.0","214.35","92","60.03","6"
"02/18/12 11:38:26","18.9154","45.3","214.19","332","60.0","6"
"02/18/12 11:43:27","18.9186","39.0","213.92","119","60.03","6"
"02/18/12 11:48:28","18.9215","31.4","214.66","260","60.0","6"
"02/18/12 11:53:28","18.9244","34.6","214.29","89","60.03","6"
"02/18/12 11:58:28","18.9273","43.6","213.66","313","60.03","6"
"02/18/12 12:03:27","18.9303","41.5","213.52","248","60.03","6"
"02/18/12 12:08:28","18.9332","31.9","213.78","81","60.03","6"
"02/18/12 12:13:27","18.936","41.9","214.2","317","60.03","6"
"02/18/12 12:18:28","18.9389","30.9","213.6","130","60.03","6"
"02/18/12 12:23:27","18.9416","35.3","214.26","192","60.03","6"
"02/18/12 12:28:27","18.9442","28.8","214.89","237","60.07","6"
"02/18/12 12:33:28","18.9468","30.8","214.33","256","60.03","6"
"02/18/12 12:38:27","18.9496","32.2","214.95","113","60.03","6"
"02/18/12 12:48:28","18.9552","37.4","214.82","281","60.03","6"
"02/18/12 12:53:27","18.9581","41.5","214.28","167","60.03","6"
"02/18/12 12:58:26","18.9613","40.0","215.13","131","60.0","5"
"02/18/12 13:03:27","18.9651","42.0","215.29","368","60.03","6"
"02/18/12 13:08:28","18.9712","74.7","215.2","371","60.03","6"
"02/18/12 13:13:27","18.9758","42.2","214.85","350","60.0","6"
"02/18/12 13:18:28","18.98","50.2","214.89","289","60.03","6"
"02/18/12 13:23:27","18.9838","59.8","215.31","203","60.03","6"
"02/18/12 13:28:28","18.9876","44.0","213.96","395","60.03","6"
"02/18/12 13:33:27","18.991","46.8","214.87","329","60.03","6"
"02/18/12 13:38:28","18.9943","37.1","214.04","337","60.03","6"
"02/18/12 13:43:27","18.9976","45.8","213.68","168","60.03","6"
"02/18/12 13:48:28","19.0009","49.8","213.81","340","60.07","6"
"02/18/12 13:53:28","19.0041","36.3","213.99","263","60.0","6"
"02/18/12 13:58:27","19.0074","48.2","214.39","377","60.03","6"
"02/18/12 14:03:28","19.0108","46.2","213.78","311","60.03","6"
"02/18/12 14:08:27","19.0137","33.4","212.96","216","60.03","6"
"02/18/12 14:13:27","19.0171","43.4","212.93","308","60.03","6"
"02/18/12 14:18:28","19.0201","30.0","213.59","131","60.03","6"
"02/18/12 14:23:28","19.0219","0.0","212.79","0","60.0","5"
"02/18/12 14:28:28","19.0227","29.7","213.88","113","60.0","5"
"02/18/12 14:33:28","19.0252","29.9","215.43","136","60.03","5"
"02/18/12 14:38:27","19.0277","41.4","214.7","221","60.03","5"
"02/18/12 14:43:27","19.031","42.7","214.52","335","60.03","5"
"02/18/12 14:48:28","19.0346","37.4","214.81","348","60.03","5"
"02/18/12 14:53:27","19.0384","52.8","214.52","341","60.03","6"
"02/18/12 14:58:27","19.0425","51.2","213.93","276","60.03","6"
"02/18/12 15:03:28","19.0453","37.1","213.67","255","60.03","6"
"02/18/12 15:08:28","19.0477","36.0","213.45","134","60.07","5"
"02/18/12 15:13:26","19.0503","36.3","213.22","54","60.03","5"
"02/18/12 15:18:27","19.0521","24.9","212.67","62","60.0","5"
"02/18/12 15:23:27","19.0539","21.6","213.19","20","60.03","4"
"02/18/12 15:28:27","19.0554","27.9","212.88","160","60.03","4"
"02/18/12 15:33:28","19.057","20.8","212.73","287","60.0","4"
"02/18/12 15:38:27","19.0588","29.8","212.43","66","60.03","4"
"02/18/12 15:43:28","19.0603","14.1","213.96","69","60.03","3"
"02/18/12 15:48:27","19.0618","23.8","213.07","261","60.03","3"
"02/18/12 15:53:28","19.0632","19.1","212.89","54","60.03","3"
"02/18/12 15:58:28","19.0644","14.3","213.74","61","60.03","3"
"02/18/12 16:08:28","19.0663","14.0","213.11","28","60.03","3"
"02/18/12 16:13:28","19.067","0.6","212.4","0","60.03","3"
"02/18/12 16:18:28","19.0676","0.0","212.21","0","60.0","3"
"02/18/12 16:23:27","19.0681","15.0","213.21","68","60.0","3"
"02/18/12 16:28:27","19.0684","0.0","212.82","0","60.03","2"
"02/18/12 16:33:28","19.0687","14.0","212.18","4","60.03","2"
"02/19/12 07:03:27","19.0693","14.2","212.83","4","60.0","-5"
"02/19/12 07:08:28","19.0701","12.1","212.73","1","60.0","-4"
"02/19/12 07:13:27","19.0715","35.0","213.53","55","60.0","-4"
"02/19/12 07:18:28","19.0733","10.8","214.01","132","60.0","-3"
"02/19/12 07:23:27","19.0751","32.1","213.34","184","60.03","-3"
"02/19/12 07:28:28","19.0772","42.8","213.33","136","60.0","-2"
"02/19/12 07:33:28","19.0805","54.5","214.17","251","60.03","-2"
"02/19/12 07:38:29","19.0833","20.3","214.07","37","59.96","-1"
"02/19/12 07:43:28","19.0861","51.9","213.73","189","60.0","-1"
"02/19/12 07:48:28","19.09","44.2","213.59","304","60.03","0"
"02/19/12 07:53:27","19.0939","63.3","214.34","357","60.0","0"
"02/19/12 07:58:29","19.0984","85.9","214.5","425","60.03","1"
"02/19/12 08:03:28","19.1054","91.4","214.99","449","60.03","2"
"02/19/12 08:08:29","19.1128","99.4","215.71","479","60.03","3"
"02/19/12 08:13:27","19.1207","104.1","215.41","502","60.03","5"
"02/19/12 08:18:28","19.129","108.8","215.36","519","60.0","6"
"02/19/12 08:23:28","19.1376","113.1","215.62","537","59.96","7"
"02/19/12 08:28:29","19.1466","117.5","216.09","559","60.0","9"
"02/19/12 08:33:28","19.1559","122.0","215.49","573","60.03","10"
"02/19/12 08:38:28","19.1655","125.9","215.43","593","60.03","11"
"02/19/12 08:43:28","19.1755","130.3","215.83","607","60.03","13"
"02/19/12 08:48:28","19.1857","132.4","216.27","619","60.03","14"
"02/19/12 08:53:27","19.1961","135.3","216.57","629","60.0","15"
"02/19/12 08:58:27","19.2067","137.7","215.84","643","60.03","17"
"02/19/12 09:03:28","19.2177","141.6","215.67","658","60.0","18"
"02/19/12 09:08:27","19.2287","143.8","216.23","672","60.07","19"
"02/19/12 09:13:28","19.2401","146.3","215.44","684","60.0","20"
"02/19/12 09:18:28","19.2515","148.9","215.62","690","60.03","22"
"02/19/12 09:23:28","19.2632","152.7","217.33","700","60.0","23"
"02/19/12 09:28:29","19.2752","154.9","216.89","714","60.03","23"
"02/19/12 09:33:28","19.2873","155.8","216.69","718","60.03","24"
"02/19/12 09:38:28","19.2995","158.9","217.14","726","60.03","24"
"02/19/12 09:43:27","19.3119","161.0","217.4","744","60.03","25"
"02/19/12 09:48:28","19.3246","162.8","217.68","745","60.03","26"
"02/19/12 09:53:29","19.3374","164.1","217.13","755","60.0","27"
"02/19/12 09:58:29","19.3502","166.0","217.67","762","60.07","28"
"02/19/12 10:03:28","19.3632","168.8","217.99","770","60.03","28"
"02/19/12 10:08:27","19.3764","170.3","217.21","781","60.0","28"
"02/19/12 10:13:28","19.3898","172.6","217.62","791","60.03","28"
"02/19/12 10:18:28","19.4033","173.4","216.93","792","60.03","28"
"02/19/12 10:23:27","19.4168","174.8","217.18","800","60.03","29"
"02/19/12 10:28:27","19.4305","176.6","218.2","803","60.07","29"
"02/19/12 10:33:27","19.4444","178.4","217.82","810","60.0","29"
"02/19/12 10:38:28","19.4584","181.0","217.21","824","60.03","28"
"02/19/12 10:43:27","19.4724","182.0","216.45","834","60.0","28"
"02/19/12 10:48:28","19.4867","183.9","217.85","834","60.03","27"
"02/19/12 10:53:27","19.5011","185.4","217.54","842","60.03","27"
"02/19/12 10:58:28","19.5155","185.6","217.56","842","60.0","26"
"02/19/12 11:03:29","19.53","183.7","217.03","839","60.0","27"
"02/19/12 11:08:28","19.5443","184.3","217.71","839","60.03","27"
"02/19/12 11:13:29","19.5587","183.3","217.14","839","60.03","28"
"02/19/12 11:18:28","19.5729","183.5","217.27","837","60.03","28"
"02/19/12 11:23:28","19.5872","182.3","217.57","831","60.03","29"
"02/19/12 11:28:28","19.6013","182.4","217.38","830","60.03","30"
"02/19/12 11:33:28","19.6157","184.4","217.94","839","60.0","29"
"02/19/12 11:38:28","19.63","184.8","217.53","836","60.03","29"
"02/19/12 11:43:28","19.6443","183.2","217.27","832","60.03","30"
"02/19/12 11:48:27","19.6584","181.1","217.05","828","60.03","31"
"02/19/12 11:53:27","19.6725","180.7","217.27","826","60.03","32"
"02/19/12 11:58:29","19.6867","181.3","217.99","829","60.07","32"
"02/19/12 12:03:28","19.7008","181.5","217.86","828","60.07","32"
"02/19/12 12:08:28","19.7149","181.0","217.4","825","60.03","32"
"02/19/12 12:13:27","19.729","180.6","217.73","826","60.07","32"
"02/19/12 12:18:28","19.7431","180.1","217.73","816","60.0","33"
"02/19/12 12:23:27","19.7572","182.2","217.58","830","60.07","32"
"02/19/12 12:28:28","19.7714","182.1","217.73","827","59.96","32"
"02/19/12 12:33:28","19.7854","180.4","217.78","821","60.03","32"
"02/19/12 12:38:28","19.7995","180.0","218.03","821","60.03","31"
"02/19/12 12:43:29","19.8136","179.6","218.14","816","60.03","30"
"02/19/12 12:48:27","19.8274","179.3","218.7","816","60.03","30"
"02/19/12 12:53:28","19.8414","179.0","217.73","817","60.07","29"
"02/19/12 12:58:28","19.8553","177.9","217.16","810","60.03","28"
"02/19/12 13:03:29","19.8691","174.4","216.79","801","60.07","28"
"02/19/12 13:08:27","19.8824","172.6","217.08","791","60.0","28"
"02/19/12 13:13:28","19.896","172.4","217.72","788","60.03","27"
"02/19/12 13:18:27","19.9092","169.0","218.03","773","60.03","27"
"02/19/12 13:23:29","19.9224","167.3","217.38","770","60.03","26"
"02/19/12 13:28:28","19.9354","167.5","217.04","769","60.0","26"
"02/19/12 13:33:28","19.9485","166.3","217.78","764","60.03","25"
"02/19/12 13:38:27","19.9612","163.5","217.73","750","60.03","25"
"02/19/12 13:43:29","19.9739","160.7","218.04","734","60.03","24"
"02/19/12 13:48:27","19.9862","158.0","217.85","729","60.07","23"
"02/19/12 13:53:28","19.9985","156.2","217.05","718","60.0","23"
"02/19/12 13:58:28","20.0106","153.7","217.88","705","60.07","23"
"02/19/12 14:03:28","20.0226","151.7","217.58","701","60.03","23"
"02/19/12 14:08:28","20.0342","148.4","217.01","688","60.03","22"
"02/19/12 14:13:27","20.0457","146.4","217.88","672","60.0","22"
"02/19/12 14:18:28","20.057","142.2","217.36","660","60.03","21"
"02/19/12 14:23:28","20.0679","139.1","217.66","647","60.03","21"
"02/19/12 14:28:28","20.0787","136.8","217.89","639","60.07","21"
"02/19/12 14:33:27","20.0892","133.4","216.53","624","60.03","20"
"02/19/12 14:38:29","20.0995","129.8","217.18","602","60.03","20"
"02/19/12 14:43:28","20.1095","126.6","216.66","589","60.0","19"
"02/19/12 14:48:28","20.1191","122.6","217.24","577","60.03","19"
"02/19/12 14:53:28","20.1285","118.0","216.93","557","60.03","19"
"02/19/12 14:58:29","20.1375","113.7","216.04","539","60.07","19"
"02/19/12 15:03:27","20.1462","109.6","216.55","525","60.0","18"
"02/19/12 15:08:27","20.1545","105.5","216.17","509","60.07","18"
"02/19/12 15:13:29","20.1627","101.7","215.9","487","60.03","18"
"02/19/12 15:18:29","20.1704","97.3","216.87","467","60.0","17"
"02/19/12 15:23:28","20.1778","93.0","216.35","448","60.03","17"
"02/19/12 15:28:29","20.1849","88.6","216.93","427","60.03","17"
"02/19/12 15:33:27","20.1915","84.3","215.31","411","60.0","16"
"02/19/12 15:38:28","20.1979","79.4","214.94","391","60.03","15"
"02/19/12 15:43:27","20.2039","74.7","215.58","375","60.03","15"
"02/19/12 15:48:28","20.2095","70.1","215.53","353","60.0","15"
"02/19/12 15:53:29","20.2148","65.6","215.41","333","60.03","14"
"02/19/12 15:58:29","20.2195","42.5","214.93","396","60.07","14"
"02/19/12 16:03:27","20.2234","42.5","215.15","411","60.0","13"
"02/19/12 16:08:28","20.2272","40.0","214.3","162","60.03","13"
"02/19/12 16:13:27","20.2307","49.4","214.44","218","60.03","13"
"02/19/12 16:18:28","20.2337","39.5","213.97","203","60.0","12"
"02/19/12 16:23:29","20.2358","20.4","213.59","185","60.03","12"
"02/19/12 16:28:29","20.2371","12.7","213.58","87","60.03","11"
"02/19/12 16:33:28","20.2381","12.4","213.79","81","60.0","11"
"02/19/12 16:38:29","20.2388","7.7","213.54","0","60.03","10"
"02/19/12 16:43:28","20.2397","12.7","213.18","130","60.03","9"
"02/19/12 16:48:28","20.2405","11.4","212.57","1","60.0","9"
"02/19/12 16:53:27","20.2413","7.2","213.22","0","60.03","9"
"02/19/12 16:58:28","20.2417","0.0","212.31","0","60.03","8"
"02/20/12 07:08:29","20.2428","10.5","213.61","4","60.03","-3"
"02/20/12 07:13:28","20.2443","23.1","213.5","25","60.03","-3"
"02/20/12 07:18:29","20.2465","27.1","213.6","114","60.03","-2"
"02/20/12 07:23:28","20.2491","35.2","214.52","132","60.0","-2"
"02/20/12 07:28:28","20.2522","35.0","213.52","106","60.0","-1"
"02/20/12 07:33:28","20.2553","48.1","214.79","368","60.03","0"
"02/20/12 07:38:29","20.2587","49.3","215.01","300","60.03","0"
"02/20/12 07:43:28","20.2625","64.9","215.05","339","60.03","1"
"02/20/12 07:48:27","20.2663","48.9","215.03","279","60.03","2"
"02/20/12 07:53:29","20.2702","50.4","216.08","381","60.03","3"
"02/20/12 07:58:28","20.2744","56.1","215.98","377","60.03","4"
"02/20/12 08:03:29","20.2786","56.1","215.86","90","60.03","5"
"02/20/12 08:08:28","20.2845","84.8","216.17","415","60.03","6"
"02/20/12 08:13:28","20.2912","86.1","216.28","419","60.0","6"
"02/20/12 08:18:29","20.298","89.2","216.26","432","60.03","6"
"02/20/12 08:23:28","20.3051","93.2","216.36","449","60.0","7"
"02/20/12 08:28:27","20.3126","100.1","215.61","481","60.03","8"
"02/20/12 08:33:29","20.3205","101.8","216.45","487","60.03","9"
"02/20/12 08:38:28","20.3285","103.3","214.43","499","60.03","9"
"02/20/12 08:43:29","20.3366","108.0","215.16","515","60.0","9"
"02/20/12 08:48:28","20.3452","112.1","215.22","537","60.03","10"
"02/20/12 08:53:29","20.3542","120.6","216.61","567","60.03","11"
"02/20/12 08:58:28","20.3635","122.0","217.51","573","60.03","12"
"02/20/12 09:03:28","20.3733","127.8","217.67","597","60.0","13"
"02/20/12 09:08:29","20.3834","133.0","217.26","620","60.03","14"
"02/20/12 09:13:28","20.3936","132.1","217.92","612","60.07","15"
"02/20/12 09:18:28","20.4042","138.4","217.32","640","60.03","15"
"02/20/12 09:23:29","20.4151","141.7","217.18","656","60.07","17"
"02/20/12 09:28:29","20.4263","144.3","217.11","665","60.0","17"
"02/20/12 09:33:28","20.4379","151.6","217.49","699","60.03","18"
"02/20/12 09:38:29","20.45","155.9","217.21","720","60.03","18"
"02/20/12 09:43:29","20.4622","159.9","216.92","739","60.03","19"
"02/20/12 09:48:28","20.4746","148.4","217.48","686","60.0","19"
"02/20/12 09:53:29","20.4848","162.7","216.96","749","60.03","19"
"02/20/12 09:58:28","20.4974","165.1","217.6","757","60.03","19"
"02/20/12 10:03:29","20.5103","167.9","217.68","764","60.0","19"
"02/20/12 10:08:28","20.5234","168.4","216.55","772","59.96","20"
"02/20/12 10:13:27","20.5367","172.9","217.56","791","60.03","20"
"02/20/12 10:18:28","20.5502","175.7","217.73","802","60.0","20"
"02/20/12 10:23:29","20.564","176.9","217.85","804","60.03","20"
"02/20/12 10:28:29","20.5778","177.3","217.83","809","60.0","20"
"02/20/12 10:33:28","20.5916","179.5","217.45","818","60.07","20"
"02/20/12 10:38:29","20.6057","181.2","218.19","827","60.03","20"
"02/20/12 10:43:28","20.6197","181.2","217.93","829","60.03","21"
"02/20/12 10:48:28","20.6336","175.8","217.98","804","60.03","20"
"02/20/12 10:53:29","20.647","176.6","218.25","806","60.03","21"
"02/20/12 10:58:28","20.6606","176.4","217.99","801","60.0","21"
"02/20/12 11:03:28","20.6743","167.8","217.2","770","60.03","22"
"02/20/12 11:08:29","20.6882","180.7","218.5","820","60.03","22"
"02/20/12 11:13:28","20.7023","186.2","218.41","844","60.03","22"
"02/20/12 11:18:29","20.7171","190.4","218.79","862","60.0","22"
"02/20/12 11:23:28","20.7316","186.1","218.54","842","60.0","22"
"02/20/12 11:28:29","20.746","184.8","218.14","837","60.03","22"
"02/20/12 11:33:28","20.7603","180.1","218.08","817","60.0","22"
"02/20/12 11:38:29","20.7742","172.0","218.19","782","60.0","22"
"02/20/12 11:43:28","20.7881","183.4","218.3","838","60.07","22"
"02/20/12 11:48:29","20.8025","175.7","218.41","800","60.03","23"
"02/20/12 11:53:29","20.816","166.9","218.26","762","60.03","23"
"02/20/12 11:58:29","20.8289","164.2","217.87","749","60.03","22"
"02/20/12 12:03:28","20.8405","129.3","217.31","602","60.0","21"
"02/20/12 12:08:28","20.8502","130.2","217.56","606","60.03","20"
"02/20/12 12:13:28","20.8602","125.3","217.97","586","60.03","19"
"02/20/12 12:18:29","20.8697","118.0","217.02","556","60.03","18"
"02/20/12 12:23:29","20.879","120.9","217.35","569","60.03","18"
"02/20/12 12:28:28","20.8881","105.8","216.9","506","60.03","17"
"02/20/12 12:33:29","20.8957","92.4","215.5","451","60.03","17"
"02/20/12 12:38:28","20.9021","74.2","215.39","371","60.03","17"
"02/20/12 12:43:28","20.9072","63.6","214.86","325","60.0","17"
"02/20/12 12:48:28","20.9121","66.5","214.29","337","60.03","17"
"02/20/12 12:53:29","20.9173","65.5","214.87","333","60.03","16"
"02/20/12 12:58:28","20.9223","63.5","214.5","326","60.03","16"
"02/20/12 13:03:29","20.9272","61.6","213.53","320","60.03","15"
"02/20/12 13:08:28","20.9311","57.8","214.26","154","60.03","15"
"02/20/12 13:13:29","20.935","57.7","213.93","120","60.03","15"
"02/20/12 13:18:28","20.9387","51.0","213.49","325","60.0","14"
"02/20/12 13:23:28","20.9421","47.9","213.69","370","60.03","14"
"02/20/12 13:28:29","20.9455","35.7","214.15","338","60.07","13"
"02/20/12 13:33:29","20.9487","37.1","213.3","95","60.0","13"
"02/20/12 13:38:28","20.9518","34.0","214.39","98","60.0","13"
"02/20/12 13:43:28","20.9546","39.8","213.51","252","60.03","12"
"02/20/12 13:48:28","20.9573","37.0","214.67","132","60.03","12"
"02/20/12 13:53:29","20.9597","37.8","213.98","223","60.07","12"
"02/20/12 13:58:29","20.9624","39.6","214.61","168","60.03","11"
"02/20/12 14:03:29","20.9652","42.3","214.31","209","60.0","11"
"02/20/12 14:08:29","20.9681","43.5","215.07","306","60.0","11"
"02/20/12 14:13:28","20.9711","44.2","214.77","204","60.03","11"
"02/20/12 14:18:29","20.9741","34.1","215.48","217","60.03","11"
"02/20/12 14:23:28","20.977","31.5","214.29","253","60.0","11"
"02/20/12 14:28:29","20.9799","30.8","215.22","269","60.03","11"
"02/20/12 14:33:28","20.9826","31.2","215.06","308","60.03","11"
"02/20/12 14:38:29","20.9854","41.7","214.69","202","60.03","11"
"02/20/12 14:43:28","20.9881","32.8","214.82","186","60.03","11"
"02/20/12 14:48:28","20.9908","28.4","215.02","213","60.03","11"
"02/20/12 14:53:28","20.9932","30.0","214.52","164","60.03","11"
"02/20/12 14:58:29","20.9956","27.3","215.3","138","60.03","11"
"02/20/12 15:03:28","20.9979","25.4","215.64","97","60.07","11"
"02/20/12 15:08:29","21.0001","34.5","214.77","82","60.03","10"
"02/20/12 15:13:29","21.0019","17.8","214.27","299","60.07","9"
"02/20/12 15:18:28","21.0037","32.0","213.82","153","60.03","9"
"02/20/12 15:23:29","21.0054","22.3","213.38","50","60.03","9"
"02/20/12 15:28:29","21.0071","22.3","214.21","21","60.03","9"
"02/20/12 15:33:29","21.0087","31.8","212.9","112","60.0","9"
"02/20/12 15:38:28","21.0105","30.6","213.42","247","60.03","9"
"02/20/12 15:43:29","21.0122","16.8","213.84","251","60.03","9"
"02/20/12 15:48:28","21.014","29.7","213.67","126","60.0","9"
"02/20/12 15:53:29","21.0156","30.2","213.88","108","60.0","8"
"02/20/12 15:58:29","21.0171","17.7","213.57","236","60.03","8"
"02/20/12 16:03:28","21.0185","24.4","213.59","92","60.07","8"
"02/20/12 16:08:29","21.0197","12.3","213.93","22","60.0","8"
"02/20/12 16:13:28","21.0209","13.5","213.37","162","60.0","8"
"02/20/12 16:18:29","21.0222","14.7","214.35","105","60.0","7"
"02/20/12 16:23:28","21.0232","6.0","214.21","212","60.03","7"
"02/20/12 16:28:28","21.0242","11.1","213.56","4","60.0","7"
"02/20/12 16:33:29","21.0251","8.2","212.78","1","60.03","7"
"02/20/12 16:38:28","21.026","13.6","213.25","1","60.0","7"
"02/20/12 16:43:29","21.0267","3.8","212.81","213","60.0","7"
"02/20/12 16:48:28","21.0273","12.6","212.51","7","60.0","6"
"02/20/12 16:53:28","21.0278","11.5","212.85","32","60.0","6"
"02/20/12 16:58:28","21.0282","0.0","213.03","0","60.03","6"
"02/21/12 08:03:29","21.029","0.0","213.02","0","60.03","4"
"02/21/12 08:08:29","21.0292","0.0","212.35","0","60.03","4"
"02/21/12 08:13:29","21.0294","0.0","213.3","0","60.03","4"
"02/21/12 08:23:29","21.0298","0.0","212.46","0","60.03","5"
"02/21/12 08:33:29","21.0302","0.0","211.62","0","60.0","5"
"02/21/12 08:48:29","21.0307","0.0","211.84","0","60.03","5"
"02/21/12 08:53:29","21.0311","15.3","212.38","0","60.03","5"
"02/21/12 08:58:30","21.0315","13.6","211.85","251","60.0","5"
