"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/21/12 09:03:28","21.0319","11.4","212.41","170","60.0","5"
"02/21/12 09:08:28","21.0325","10.2","213.05","4","60.03","5"
"02/21/12 09:13:30","21.0331","10.1","212.89","0","60.03","5"
"02/21/12 09:18:28","21.0337","14.8","212.99","249","60.0","5"
"02/21/12 09:23:30","21.0344","1.6","213.16","68","60.03","5"
"02/21/12 09:28:29","21.0351","11.8","213.77","0","60.03","5"
"02/21/12 09:33:28","21.0356","0.0","212.84","0","60.07","5"
"02/21/12 09:38:30","21.0361","14.2","212.5","4","60.03","5"
"02/21/12 09:43:28","21.0367","0.0","212.86","1","60.0","5"
"02/21/12 09:48:28","21.0374","0.0","213.31","222","60.03","5"
"02/21/12 09:53:29","21.0382","11.2","212.39","1","60.0","5"
"02/21/12 09:58:29","21.0391","5.4","212.0","22","60.0","5"
"02/21/12 10:03:28","21.0402","17.2","212.67","186","60.0","6"
"02/21/12 10:08:30","21.0416","16.9","211.96","4","60.0","6"
"02/21/12 10:13:29","21.0429","16.8","210.99","4","60.03","6"
"02/21/12 10:18:29","21.0442","17.4","211.32","68","60.0","6"
"02/21/12 10:23:30","21.0458","33.4","213.0","59","60.03","6"
"02/21/12 10:28:28","21.048","27.2","213.75","70","60.03","6"
"02/21/12 10:33:29","21.0512","53.9","212.78","419","60.03","7"
"02/21/12 10:38:30","21.0548","32.0","213.3","168","60.03","7"
"02/21/12 10:43:30","21.057","35.8","212.06","55","60.03","7"
"02/21/12 10:48:29","21.0587","20.3","212.77","17","60.03","7"
"02/21/12 10:53:29","21.0602","16.6","213.23","64","60.03","7"
"02/21/12 10:58:29","21.0614","14.6","213.34","79","60.03","7"
"02/21/12 11:03:30","21.0624","15.2","213.27","149","60.03","6"
"02/21/12 11:08:29","21.0634","11.0","213.15","64","60.0","6"
"02/21/12 11:13:29","21.0647","15.1","213.85","20","60.0","6"
"02/21/12 11:18:28","21.066","18.3","214.34","198","60.0","6"
"02/21/12 11:23:28","21.0676","20.9","214.28","274","60.03","6"
"02/21/12 11:28:28","21.0694","22.7","213.37","148","60.0","6"
"02/21/12 11:33:29","21.0707","11.9","213.95","87","60.03","6"
"02/21/12 11:38:29","21.0719","13.2","212.53","10","60.0","6"
"02/21/12 11:43:29","21.0731","15.4","211.86","156","60.03","6"
"02/21/12 11:48:29","21.0743","13.4","212.68","3","60.03","6"
"02/21/12 11:53:28","21.0757","23.2","212.15","255","60.03","6"
"02/21/12 11:58:29","21.0774","15.1","213.19","98","60.03","6"
"02/21/12 12:03:29","21.0788","14.5","212.43","6","60.03","7"
"02/21/12 12:08:29","21.0805","32.5","212.75","89","60.03","7"
"02/21/12 12:13:29","21.0826","33.0","212.68","207","60.0","7"
"02/21/12 12:18:30","21.0847","23.5","212.27","41","60.0","7"
"02/21/12 12:23:29","21.0864","30.5","214.36","283","60.0","7"
"02/21/12 12:28:30","21.0883","11.6","213.79","251","60.03","7"
"02/21/12 12:33:29","21.09","20.8","214.85","267","60.03","7"
"02/21/12 12:38:29","21.0918","13.4","213.65","150","60.03","7"
"02/21/12 12:43:29","21.0936","20.8","214.51","30","60.03","7"
"02/21/12 12:48:29","21.0953","12.0","214.08","238","60.03","7"
"02/21/12 12:53:29","21.097","13.0","213.69","16","60.03","7"
"02/21/12 12:58:28","21.099","35.5","213.24","172","60.03","7"
"02/21/12 13:03:29","21.101","31.8","213.73","147","60.03","7"
"02/21/12 13:08:30","21.1026","14.8","213.45","36","60.03","7"
"02/21/12 13:13:29","21.1043","23.3","214.68","32","60.03","7"
"02/21/12 13:18:28","21.1059","20.1","213.18","85","60.03","7"
"02/21/12 13:23:28","21.1075","17.7","213.44","107","60.03","7"
"02/21/12 13:28:30","21.1088","15.3","212.96","196","60.03","7"
"02/21/12 13:33:30","21.1097","3.8","213.53","247","60.0","7"
"02/21/12 13:38:30","21.111","20.5","213.38","255","60.03","7"
"02/21/12 13:43:28","21.1124","30.0","212.63","115","60.03","7"
"02/21/12 13:48:30","21.1138","15.1","212.22","111","59.96","6"
"02/21/12 13:53:29","21.1148","13.8","212.47","5","60.03","6"
"02/21/12 13:58:30","21.1158","22.2","212.77","217","60.03","6"
"02/21/12 14:03:29","21.1169","4.6","213.51","265","60.0","6"
"02/21/12 14:08:30","21.118","15.2","213.02","84","60.03","6"
"02/21/12 14:13:29","21.1194","13.1","212.67","32","60.03","6"
"02/21/12 14:18:29","21.1211","11.8","212.7","188","60.03","7"
"02/21/12 14:23:29","21.1226","20.8","212.29","18","60.03","7"
"02/21/12 14:28:29","21.1242","19.9","212.23","55","60.07","7"
"02/21/12 14:33:30","21.1257","16.5","212.93","24","60.0","7"
"02/21/12 14:38:28","21.1269","13.4","213.69","6","60.03","7"
"02/21/12 14:48:29","21.1292","15.5","213.28","3","60.03","7"
"02/21/12 14:53:28","21.1301","15.7","212.25","0","60.03","7"
"02/21/12 14:58:28","21.1309","14.2","213.21","178","60.03","7"
"02/21/12 15:03:29","21.1318","12.4","212.68","132","60.03","7"
"02/21/12 15:08:30","21.1328","15.1","212.47","122","60.0","7"
"02/21/12 15:13:28","21.1338","12.6","212.54","78","60.03","7"
"02/21/12 15:18:30","21.1345","3.3","212.27","134","60.0","6"
"02/21/12 15:23:29","21.1351","14.4","212.53","245","60.03","6"
"02/21/12 15:28:28","21.1358","0.0","212.12","105","60.03","6"
"02/21/12 15:33:29","21.1365","0.0","212.86","0","60.03","6"
"02/21/12 15:38:28","21.1373","15.5","212.08","237","60.03","6"
"02/21/12 15:43:30","21.1384","15.6","211.74","140","60.0","6"
"02/21/12 15:48:29","21.1393","16.0","212.4","62","60.03","6"
"02/21/12 15:53:29","21.1399","0.0","211.82","0","60.0","6"
"02/21/12 15:58:29","21.1403","15.0","213.07","3","60.03","6"
"02/21/12 16:03:30","21.1406","0.0","213.02","0","60.03","6"
"02/22/12 08:13:30","21.1412","0.0","213.56","0","60.0","3"
"02/22/12 08:18:29","21.1415","0.0","213.71","0","60.03","3"
"02/22/12 08:23:29","21.1418","0.0","213.78","0","60.03","3"
"02/22/12 08:28:30","21.1422","14.0","213.31","1","60.03","3"
"02/22/12 08:33:29","21.1425","0.0","212.95","0","60.03","3"
"02/22/12 08:38:30","21.143","0.0","213.56","0","60.07","4"
"02/22/12 08:43:29","21.1434","14.1","214.34","20","60.0","4"
"02/22/12 08:48:30","21.1442","10.8","213.91","0","60.03","4"
"02/22/12 08:53:30","21.145","14.3","212.31","30","60.03","4"
"02/22/12 08:58:30","21.1455","5.4","213.75","0","60.03","4"
"02/22/12 09:03:30","21.1459","0.0","213.99","0","60.03","4"
"02/22/12 09:08:30","21.1464","10.5","213.14","158","60.03","4"
"02/22/12 09:13:30","21.147","9.6","213.18","115","60.03","4"
"02/22/12 09:18:30","21.1477","15.2","213.71","1","60.03","4"
"02/22/12 09:23:29","21.1484","0.0","212.78","252","60.0","4"
"02/22/12 09:28:29","21.1492","6.4","213.34","185","60.03","4"
"02/22/12 09:33:30","21.15","11.8","213.41","17","60.03","4"
"02/22/12 09:38:29","21.1508","11.9","211.35","1","60.0","4"
"02/22/12 09:43:30","21.1515","0.4","212.12","0","60.0","4"
"02/22/12 09:48:29","21.1523","7.1","212.8","183","60.03","4"
"02/22/12 09:53:29","21.1531","7.2","212.64","212","60.0","4"
"02/22/12 09:58:29","21.154","13.8","213.51","9","60.03","4"
"02/22/12 10:03:29","21.1549","13.8","213.37","5","60.0","4"
"02/22/12 10:08:30","21.1561","13.6","212.93","76","60.0","5"
"02/22/12 10:13:29","21.1573","13.2","212.19","24","60.0","5"
"02/22/12 10:18:30","21.1588","13.2","212.93","204","60.03","5"
"02/22/12 10:23:30","21.1605","21.6","212.87","20","60.03","5"
"02/22/12 10:28:31","21.1624","26.3","212.52","205","60.03","5"
"02/22/12 10:33:29","21.1643","34.0","214.16","136","60.03","5"
"02/22/12 10:38:30","21.1665","32.5","213.58","96","60.03","6"
"02/22/12 10:43:29","21.1686","22.0","214.13","242","60.03","6"
"02/22/12 10:48:30","21.1707","34.3","213.2","96","60.03","6"
"02/22/12 10:53:30","21.1724","19.7","213.2","200","60.03","6"
"02/22/12 10:58:30","21.174","28.6","214.42","66","60.03","6"
"02/22/12 11:03:29","21.1759","13.8","214.04","35","60.03","6"
"02/22/12 11:08:29","21.1779","17.4","214.86","130","60.0","6"
"02/22/12 11:13:30","21.18","23.9","214.14","42","60.03","6"
"02/22/12 11:18:30","21.1822","14.5","212.48","69","60.0","6"
"02/22/12 11:23:30","21.1838","15.4","212.89","31","60.03","6"
"02/22/12 11:28:30","21.1854","21.0","212.24","47","60.03","6"
"02/22/12 11:33:29","21.1875","17.6","213.09","340","60.03","6"
"02/22/12 11:38:29","21.19","27.9","212.79","170","60.03","6"
"02/22/12 11:43:29","21.1925","33.4","214.2","182","60.07","6"
"02/22/12 11:48:29","21.1947","26.5","214.16","94","60.03","6"
"02/22/12 11:53:30","21.1969","26.3","213.23","25","60.03","6"
"02/22/12 11:58:30","21.199","36.5","213.11","62","60.0","6"
"02/22/12 12:03:29","21.2006","25.3","212.1","48","60.0","6"
"02/22/12 12:08:30","21.2021","14.3","212.53","38","60.03","6"
"02/22/12 12:13:29","21.2035","29.1","212.37","68","60.03","6"
"02/22/12 12:18:29","21.2049","23.5","212.44","104","60.07","6"
"02/22/12 12:23:30","21.2061","14.0","212.91","3","60.0","6"
"02/22/12 12:28:29","21.2072","14.5","213.42","130","60.03","6"
"02/22/12 12:33:30","21.2083","21.6","211.85","234","60.03","6"
"02/22/12 12:38:30","21.2095","14.3","213.42","92","60.0","6"
"02/22/12 12:43:29","21.2106","11.3","213.64","18","60.0","5"
"02/22/12 12:48:30","21.2118","11.6","212.47","6","60.03","5"
"02/22/12 12:53:30","21.2129","12.5","213.45","68","60.07","6"
"02/22/12 12:58:30","21.214","16.8","212.78","30","60.03","5"
"02/22/12 13:03:29","21.2149","11.4","212.32","5","60.03","5"
"02/22/12 13:08:30","21.2159","14.5","212.67","90","60.03","5"
"02/22/12 13:13:30","21.2168","14.9","213.24","67","60.03","5"
"02/22/12 13:18:29","21.2177","12.2","212.81","11","60.0","5"
"02/22/12 13:23:29","21.2186","8.5","212.53","35","60.03","5"
"02/22/12 13:28:30","21.2195","14.5","212.56","246","60.03","5"
"02/22/12 13:33:30","21.2203","10.6","212.8","11","60.03","5"
"02/22/12 13:38:31","21.2212","16.0","212.73","33","60.0","5"
"02/22/12 13:43:29","21.222","8.5","213.03","67","60.07","5"
"02/22/12 13:48:30","21.2228","14.7","213.08","4","60.07","5"
"02/22/12 13:53:30","21.2235","11.5","213.75","0","60.0","5"
"02/22/12 13:58:30","21.2244","13.9","212.15","28","60.03","5"
"02/22/12 14:03:29","21.2252","15.3","212.11","95","60.03","5"
"02/22/12 14:08:30","21.226","13.7","212.66","2","60.03","5"
"02/22/12 14:13:29","21.2266","13.0","212.21","136","60.03","5"
"02/22/12 14:18:30","21.2273","13.3","212.65","124","60.03","5"
"02/22/12 14:23:29","21.2278","0.0","212.36","189","60.0","5"
"02/22/12 14:28:30","21.2283","0.0","211.69","0","60.03","5"
"02/22/12 14:33:31","21.2287","7.2","213.21","0","60.03","5"
"02/22/12 14:38:30","21.2292","11.3","212.63","1","60.0","5"
"02/22/12 14:43:30","21.2297","0.0","212.29","0","60.03","5"
"02/22/12 14:48:31","21.2303","14.0","212.79","3","60.03","4"
"02/22/12 14:53:29","21.2309","14.5","212.68","18","60.03","4"
"02/22/12 14:58:30","21.2315","13.3","212.18","47","60.03","4"
"02/22/12 15:03:29","21.2322","14.9","213.31","36","60.0","4"
"02/22/12 15:08:30","21.233","14.0","212.92","14","60.03","4"
"02/22/12 15:13:31","21.2335","10.7","213.34","246","60.03","5"
"02/22/12 15:18:29","21.2339","12.4","213.52","0","60.03","5"
"02/22/12 15:23:30","21.2342","0.0","212.0","0","60.03","5"
"02/22/12 15:28:30","21.2345","0.0","212.8","0","60.0","4"
"02/22/12 15:33:30","21.2347","0.0","213.34","0","60.03","4"
"02/22/12 15:38:29","21.235","2.1","212.44","0","60.0","4"
"02/22/12 15:43:31","21.2352","0.0","212.91","0","60.07","4"
"02/22/12 15:48:31","21.2355","0.0","213.14","0","60.0","4"
"02/22/12 15:53:30","21.2357","0.0","213.0","0","60.03","4"
"02/23/12 08:33:30","21.2364","0.0","212.36","0","60.0","2"
"02/23/12 08:43:31","21.2368","0.0","212.36","0","60.03","3"
"02/23/12 08:48:31","21.2371","0.0","213.68","0","60.03","3"
"02/23/12 08:53:29","21.2374","0.0","213.34","0","60.03","3"
"02/23/12 08:58:29","21.2378","0.0","212.93","0","60.0","3"
"02/23/12 09:03:31","21.238","0.0","213.38","0","60.03","3"
"02/23/12 09:08:30","21.2384","11.1","213.13","1","60.03","4"
"02/23/12 09:13:31","21.2388","0.0","212.34","9","60.03","4"
"02/23/12 09:18:29","21.2392","0.0","213.77","0","60.03","4"
"02/23/12 09:23:29","21.2396","0.0","213.4","0","60.0","4"
"02/23/12 09:28:30","21.2399","0.0","213.27","0","60.03","4"
"02/23/12 09:33:31","21.2403","0.0","213.51","0","60.03","5"
"02/23/12 09:38:30","21.2409","0.0","212.51","88","60.03","5"
"02/23/12 09:43:30","21.2415","6.1","213.13","145","60.03","5"
"02/23/12 09:48:30","21.2423","11.3","213.44","1","60.03","5"
"02/23/12 09:53:31","21.2431","11.5","212.99","5","60.03","6"
"02/23/12 10:03:30","21.245","10.8","213.06","76","60.0","6"
"02/23/12 10:08:31","21.2461","5.0","213.69","216","60.03","6"
"02/23/12 10:13:29","21.2471","14.6","213.86","9","60.03","6"
"02/23/12 10:18:31","21.2485","19.0","213.68","245","60.03","7"
"02/23/12 10:23:30","21.2499","21.9","212.61","47","60.0","7"
"02/23/12 10:28:30","21.2517","27.0","213.73","118","60.0","7"
"02/23/12 10:33:30","21.2532","24.7","213.73","248","60.03","8"
"02/23/12 10:38:31","21.2547","25.9","212.25","176","60.03","8"
"02/23/12 10:43:31","21.2565","27.1","212.73","171","60.07","9"
"02/23/12 10:48:30","21.2588","26.4","212.96","162","60.0","9"
"02/23/12 10:53:29","21.261","31.5","214.12","65","60.03","9"
"02/23/12 10:58:30","21.2632","24.8","213.96","73","60.03","9"
"02/23/12 11:03:31","21.2656","30.7","214.04","113","60.0","9"
"02/23/12 11:08:31","21.2683","28.0","214.32","70","60.0","10"
"02/23/12 11:13:31","21.2706","23.3","214.2","139","60.03","10"
"02/23/12 11:18:29","21.2727","27.0","214.51","305","60.0","10"
"02/23/12 11:23:30","21.2747","33.5","214.81","194","60.03","10"
"02/23/12 11:28:29","21.2766","14.6","213.49","282","60.03","10"
"02/23/12 11:33:31","21.2787","21.2","211.96","331","60.0","10"
"02/23/12 11:38:30","21.2809","27.2","212.48","135","60.03","11"
"02/23/12 11:43:30","21.2833","28.2","212.81","147","60.03","11"
"02/23/12 11:48:31","21.2857","26.4","212.57","174","60.03","11"
"02/23/12 11:53:29","21.288","36.5","213.1","200","60.03","11"
"02/23/12 11:58:30","21.2906","37.2","213.69","286","60.0","11"
"02/23/12 12:03:31","21.2932","27.0","213.82","126","60.03","11"
"02/23/12 12:08:30","21.2957","28.9","213.52","264","60.0","11"
"02/23/12 12:13:30","21.2982","33.2","213.35","236","60.03","11"
"02/23/12 12:18:30","21.3004","32.8","213.25","215","60.0","11"
"02/23/12 12:23:29","21.3027","26.4","213.67","125","60.03","11"
"02/23/12 12:28:29","21.3051","27.5","213.34","103","60.03","11"
"02/23/12 12:33:30","21.3074","31.7","213.54","67","60.03","11"
"02/23/12 12:38:31","21.3096","18.9","213.7","210","60.03","11"
"02/23/12 12:43:31","21.3117","25.6","213.37","152","60.03","10"
"02/23/12 12:48:30","21.3141","35.8","213.84","125","60.03","10"
"02/23/12 12:53:29","21.3166","41.4","214.8","142","60.0","10"
"02/23/12 12:58:30","21.3195","41.2","214.57","313","60.03","10"
"02/23/12 13:03:31","21.3223","35.6","214.95","201","60.03","10"
"02/23/12 13:08:31","21.325","39.8","214.23","212","60.0","10"
"02/23/12 13:13:30","21.3277","37.5","214.26","206","60.0","10"
"02/23/12 13:18:30","21.3303","27.5","215.07","169","60.0","10"
"02/23/12 13:23:31","21.3325","31.4","214.15","211","60.03","10"
"02/23/12 13:28:30","21.3347","32.1","214.53","241","60.03","11"
"02/23/12 13:33:31","21.3369","25.4","214.93","123","60.03","11"
"02/23/12 13:38:29","21.3391","32.8","213.56","250","60.0","11"
"02/23/12 13:43:30","21.3413","28.8","213.38","117","60.03","11"
"02/23/12 13:48:30","21.3433","18.1","214.33","53","60.03","11"
"02/23/12 13:53:30","21.3453","13.8","214.14","26","60.0","11"
"02/23/12 13:58:30","21.3472","30.3","215.1","45","60.03","11"
"02/23/12 14:03:30","21.3489","16.7","213.76","246","60.0","11"
"02/23/12 14:08:30","21.3508","13.4","213.52","311","60.03","11"
"02/23/12 14:13:29","21.3525","17.1","213.68","190","60.03","11"
"02/23/12 14:18:30","21.3544","31.0","213.86","59","60.03","10"
"02/23/12 14:23:31","21.356","12.1","213.81","261","60.03","10"
"02/23/12 14:28:30","21.3575","29.2","214.49","113","60.03","9"
"02/23/12 14:33:29","21.3591","28.8","213.66","67","60.0","9"
"02/23/12 14:38:31","21.3606","13.9","213.89","152","60.0","9"
"02/23/12 14:43:29","21.362","24.3","214.04","104","60.03","9"
"02/23/12 14:48:30","21.3633","15.6","213.41","257","60.03","8"
"02/23/12 14:53:31","21.3643","3.6","213.29","269","60.03","8"
"02/23/12 14:58:30","21.3653","13.1","212.18","11","60.03","8"
"02/23/12 15:03:31","21.3662","15.8","212.84","7","60.03","7"
"02/23/12 15:08:31","21.3671","14.9","213.57","8","60.03","7"
"02/23/12 15:13:31","21.3679","7.7","212.18","2","60.0","7"
"02/23/12 15:18:31","21.3687","12.9","213.01","249","60.03","6"
"02/23/12 15:23:31","21.3693","13.8","212.91","1","60.0","6"
"02/23/12 15:28:30","21.37","0.0","212.04","0","60.03","6"
"02/23/12 15:33:30","21.3705","13.3","213.01","15","60.0","6"
"02/23/12 15:38:30","21.371","11.0","213.36","56","60.03","6"
"02/23/12 15:43:31","21.3714","0.0","212.26","162","60.0","6"
"02/23/12 15:48:30","21.3718","0.0","212.19","0","60.03","6"
"02/23/12 15:53:30","21.3721","14.2","212.31","11","60.03","6"
"02/23/12 15:58:31","21.3725","8.3","211.74","214","60.07","6"
"02/23/12 16:03:30","21.3729","0.0","212.36","236","60.07","6"
"02/23/12 16:08:31","21.3733","0.0","211.42","0","60.07","5"
"02/23/12 16:13:31","21.3736","0.0","211.29","0","60.0","5"
"02/23/12 16:18:30","21.3738","0.0","212.19","0","60.03","5"
"02/24/12 07:33:32","21.3745","0.0","213.29","0","60.07","0"
"02/24/12 07:38:31","21.3751","14.9","214.49","65","60.0","1"
"02/24/12 07:43:31","21.3766","29.7","214.68","102","60.0","1"
"02/24/12 07:48:31","21.3782","17.0","213.84","24","60.03","2"
"02/24/12 07:53:30","21.3796","22.3","214.31","43","60.0","2"
"02/24/12 07:58:30","21.3818","27.7","212.69","214","60.03","3"
"02/24/12 08:03:31","21.3839","13.3","212.88","12","60.0","3"
"02/24/12 08:08:32","21.3857","27.3","213.94","33","60.03","3"
"02/24/12 08:13:31","21.3872","29.6","214.11","194","60.03","4"
"02/24/12 08:18:30","21.3892","28.7","214.91","71","60.0","4"
"02/24/12 08:23:31","21.3914","38.4","214.88","188","60.0","4"
"02/24/12 08:28:31","21.3937","34.0","213.9","110","60.03","4"
"02/24/12 08:33:32","21.3963","34.1","214.04","107","60.03","4"
"02/24/12 08:38:30","21.3985","14.2","212.94","24","60.03","4"
"02/24/12 08:43:30","21.4003","21.9","214.74","65","60.03","4"
"02/24/12 08:48:31","21.4026","28.3","214.96","72","60.03","5"
"02/24/12 08:53:31","21.4053","40.0","214.02","201","60.03","5"
"02/24/12 08:58:32","21.4089","65.2","216.21","333","60.0","5"
"02/24/12 09:03:30","21.4132","52.0","215.49","327","60.0","5"
"02/24/12 09:08:32","21.4167","34.3","212.93","305","60.03","6"
"02/24/12 09:13:31","21.4213","87.5","215.21","427","60.03","6"
"02/24/12 09:18:31","21.4265","48.9","214.28","354","60.0","6"
"02/24/12 09:23:31","21.431","71.0","214.6","356","60.0","6"
"02/24/12 09:28:31","21.4367","65.0","215.02","308","60.03","6"
"02/24/12 09:33:30","21.4415","81.4","214.71","403","60.0","6"
"02/24/12 09:38:31","21.4468","47.4","213.91","341","60.03","6"
"02/24/12 09:43:32","21.4513","115.9","215.77","549","60.03","7"
"02/24/12 09:48:30","21.4565","63.3","214.98","325","60.03","7"
"02/24/12 09:53:31","21.4615","56.1","214.67","118","60.03","7"
"02/24/12 09:58:30","21.4656","43.4","214.57","404","60.03","7"
"02/24/12 10:03:31","21.4693","46.1","213.67","214","60.0","7"
"02/24/12 10:08:31","21.4728","53.1","213.72","420","60.03","6"
"02/24/12 10:13:31","21.4762","38.7","214.16","316","60.03","6"
"02/24/12 10:18:32","21.4793","44.9","213.75","216","60.0","7"
"02/24/12 10:23:31","21.4826","38.3","214.34","369","60.0","6"
"02/24/12 10:28:31","21.4863","44.5","213.29","328","60.03","6"
"02/24/12 10:33:30","21.4891","38.0","214.96","110","60.03","6"
"02/24/12 10:38:31","21.4925","47.9","213.61","174","60.0","6"
"02/24/12 10:43:31","21.4956","42.4","213.55","410","60.03","6"
"02/24/12 10:48:30","21.4994","55.3","214.16","171","60.0","6"
"02/24/12 10:53:31","21.5033","51.0","214.5","374","60.03","6"
"02/24/12 10:58:30","21.507","39.2","214.55","137","60.03","6"
"02/24/12 11:03:31","21.5106","54.0","215.21","278","60.0","6"
"02/24/12 11:08:31","21.5137","31.7","214.23","107","60.0","6"
"02/24/12 11:13:31","21.5172","40.7","213.4","157","60.03","6"
"02/24/12 11:18:32","21.5211","46.1","213.86","376","60.03","6"
"02/24/12 11:23:32","21.5246","40.8","214.13","304","60.0","6"
"02/24/12 11:28:31","21.5274","39.5","214.34","302","60.03","6"
"02/24/12 11:33:31","21.5308","45.8","214.15","209","60.03","6"
"02/24/12 11:38:30","21.5346","52.1","214.15","393","60.03","6"
"02/24/12 11:43:31","21.5377","46.6","213.08","380","60.03","6"
"02/24/12 11:48:30","21.5406","42.8","212.98","110","60.03","6"
"02/24/12 11:53:31","21.5441","51.4","213.53","398","60.03","6"
"02/24/12 11:58:31","21.547","32.1","212.95","266","60.0","6"
"02/24/12 12:03:30","21.5505","43.6","213.93","228","60.03","6"
"02/24/12 12:08:31","21.5544","40.3","214.17","365","60.03","6"
"02/24/12 12:13:30","21.5583","43.2","213.52","217","60.0","6"
"02/24/12 12:18:30","21.5622","51.6","215.41","76","60.03","7"
"02/24/12 12:23:31","21.566","42.8","214.55","312","60.03","7"
"02/24/12 12:28:32","21.5699","43.7","214.84","154","60.03","7"
"02/24/12 12:33:30","21.5739","50.4","215.44","267","60.03","7"
"02/24/12 12:38:30","21.5778","54.1","215.1","377","60.03","7"
"02/24/12 12:43:32","21.5838","88.1","215.6","433","60.03","8"
"02/24/12 12:48:30","21.5906","75.4","215.53","375","60.03","8"
"02/24/12 12:53:30","21.5967","74.8","214.9","372","60.03","8"
"02/24/12 12:58:32","21.6025","71.2","214.82","355","60.0","8"
"02/24/12 13:03:31","21.6079","64.8","215.48","330","60.0","8"
"02/24/12 13:08:31","21.6135","82.9","215.38","410","60.03","8"
"02/24/12 13:13:31","21.6197","70.7","215.13","351","60.03","8"
"02/24/12 13:18:31","21.6256","51.8","214.46","280","60.03","8"
"02/24/12 13:23:30","21.631","76.2","214.82","378","60.03","9"
"02/24/12 13:28:31","21.6368","64.0","215.64","327","60.07","8"
"02/24/12 13:33:32","21.6408","37.1","214.31","131","60.03","9"
"02/24/12 13:38:31","21.645","83.5","215.81","408","60.0","9"
"02/24/12 13:43:32","21.6508","65.1","215.69","332","60.03","8"
"02/24/12 13:48:31","21.6547","61.5","214.84","337","60.03","8"
"02/24/12 13:53:31","21.6584","54.0","214.79","103","60.0","8"
"02/24/12 13:58:31","21.6621","37.8","214.48","129","60.03","8"
"02/24/12 14:03:30","21.6657","54.7","215.06","127","60.03","7"
"02/24/12 14:08:31","21.669","40.8","214.81","162","60.03","7"
"02/24/12 14:13:32","21.6719","45.5","214.97","317","60.0","7"
"02/24/12 14:18:30","21.6751","34.5","213.97","177","60.0","7"
"02/24/12 14:23:31","21.6776","42.1","215.21","319","60.03","6"
"02/24/12 14:28:32","21.6808","42.0","213.66","287","60.03","7"
"02/24/12 14:33:31","21.6834","32.7","215.24","136","60.03","7"
"02/24/12 14:38:31","21.6869","54.0","214.9","81","60.03","7"
"02/24/12 14:43:31","21.6903","34.7","215.17","87","60.03","7"
"02/24/12 14:48:30","21.6932","28.1","214.59","79","60.03","7"
"02/24/12 14:53:31","21.6953","16.2","214.34","189","60.03","6"
"02/24/12 14:58:30","21.6968","16.0","215.16","5","60.03","6"
"02/24/12 15:03:31","21.698","12.5","214.5","35","60.03","6"
"02/24/12 15:08:31","21.6988","15.1","213.72","0","60.0","6"
"02/24/12 15:13:30","21.6996","14.9","214.54","23","60.0","5"
"02/24/12 15:18:31","21.7005","4.2","213.47","0","60.03","5"
"02/24/12 15:23:30","21.7011","0.0","213.97","0","60.03","5"
"02/24/12 15:28:30","21.7016","8.1","213.23","0","60.0","4"
"02/24/12 15:33:31","21.7022","0.0","213.28","71","60.03","4"
"02/24/12 15:38:31","21.7029","11.9","213.4","2","60.03","4"
"02/24/12 15:43:32","21.7036","0.0","214.08","252","60.0","3"
"02/24/12 15:48:30","21.7044","0.0","213.16","0","60.03","3"
"02/24/12 15:53:32","21.705","0.0","213.76","10","60.03","3"
"02/24/12 15:58:30","21.7056","7.0","213.2","0","60.07","3"
"02/24/12 16:03:31","21.7062","0.6","213.38","0","60.03","3"
"02/24/12 16:08:31","21.7067","0.0","212.45","0","60.03","3"
"02/24/12 16:13:31","21.7072","0.0","213.35","193","60.0","3"
"02/24/12 16:18:30","21.7079","13.9","213.05","2","60.03","3"
"02/24/12 16:23:31","21.7087","11.5","213.17","25","60.0","3"
"02/24/12 16:28:32","21.7097","15.3","213.16","111","60.0","3"
"02/24/12 16:33:31","21.7105","12.0","212.8","6","60.03","2"
"02/24/12 16:38:31","21.7113","3.1","212.98","0","60.03","3"
"02/24/12 16:43:30","21.7119","12.5","213.12","21","60.03","3"
"02/24/12 16:48:31","21.7124","13.0","212.67","3","60.0","3"
"02/24/12 16:53:32","21.7127","0.0","212.53","0","60.0","2"
"02/25/12 07:08:31","21.7136","11.9","213.07","40","60.0","-2"
"02/25/12 07:13:32","21.7141","13.0","212.78","2","60.0","-2"
"02/25/12 07:18:31","21.7151","14.9","212.64","10","60.0","-2"
"02/25/12 07:23:32","21.7159","6.6","212.89","147","60.0","-2"
"02/25/12 07:28:31","21.7194","44.6","214.05","104","60.03","-1"
"02/25/12 07:33:31","21.7232","42.5","214.48","346","60.03","0"
"02/25/12 07:38:32","21.7276","52.9","213.94","444","60.03","1"
"02/25/12 07:43:30","21.7336","78.9","214.51","389","60.0","1"
"02/25/12 07:48:31","21.7401","83.3","214.55","413","60.0","2"
"02/25/12 07:53:31","21.747","92.1","214.95","448","60.03","2"
"02/25/12 07:58:31","21.7544","98.7","214.13","479","60.03","3"
"02/25/12 08:03:31","21.7621","103.2","214.55","499","60.0","3"
"02/25/12 08:08:32","21.7704","109.1","215.45","524","60.0","4"
"02/25/12 08:13:31","21.7787","118.1","215.3","563","60.03","5"
"02/25/12 08:18:31","21.788","123.3","215.32","580","60.03","5"
"02/25/12 08:23:32","21.7966","35.4","214.19","326","60.03","6"
"02/25/12 08:28:31","21.8033","44.7","213.39","357","60.0","6"
"02/25/12 08:33:32","21.8065","41.3","214.4","403","60.03","5"
"02/25/12 08:38:30","21.81","38.6","213.55","276","60.03","5"
"02/25/12 08:43:32","21.8153","37.0","213.46","327","60.03","5"
"02/25/12 08:48:31","21.8188","36.3","213.57","232","60.0","4"
"02/25/12 08:53:31","21.8223","57.6","213.52","283","60.0","4"
"02/25/12 08:58:31","21.8265","34.0","213.3","104","60.0","4"
"02/25/12 09:03:32","21.8301","44.6","213.21","362","60.07","4"
"02/25/12 09:08:32","21.8338","36.8","212.94","379","60.03","3"
"02/25/12 09:13:31","21.8384","197.4","216.99","897","60.03","4"
"02/25/12 09:18:30","21.8463","51.2","214.29","342","60.07","4"
"02/25/12 09:23:30","21.8501","55.6","213.97","146","60.03","4"
"02/25/12 09:28:31","21.8538","43.5","213.21","271","60.03","4"
"02/25/12 09:33:32","21.8576","48.6","213.3","391","60.03","4"
"02/25/12 09:38:30","21.861","32.1","213.19","98","60.0","4"
"02/25/12 09:43:32","21.8638","40.6","213.28","317","60.03","4"
"02/25/12 09:48:30","21.8666","43.2","212.97","330","60.03","4"
"02/25/12 09:53:32","21.8696","41.6","213.97","260","60.03","4"
"02/25/12 09:58:31","21.8725","47.2","214.32","166","60.0","3"
"02/25/12 10:03:32","21.876","51.0","213.99","353","60.03","3"
"02/25/12 10:08:31","21.8796","49.6","213.82","334","60.03","3"
"02/25/12 10:13:32","21.8829","34.7","214.32","268","60.03","3"
"02/25/12 10:18:32","21.886","39.6","213.64","170","60.03","3"
"02/25/12 10:23:32","21.8891","37.4","214.15","203","60.03","3"
"02/25/12 10:28:31","21.8925","49.4","213.44","166","60.03","3"
"02/25/12 10:33:30","21.8958","35.8","214.22","143","60.03","3"
"02/25/12 10:38:31","21.8991","48.3","213.87","345","60.0","3"
"02/25/12 10:43:32","21.9022","44.2","214.56","143","60.03","3"
"02/25/12 10:48:31","21.9052","35.5","213.45","191","60.03","4"
"02/25/12 10:53:31","21.9085","49.5","213.8","218","60.03","4"
"02/25/12 10:58:32","21.9122","43.8","213.93","354","60.0","4"
"02/25/12 11:03:32","21.9161","54.1","214.28","167","60.03","4"
"02/25/12 11:08:31","21.9198","54.6","215.18","147","60.0","4"
"02/25/12 11:13:31","21.9236","49.1","214.69","349","60.03","4"
"02/25/12 11:18:32","21.9276","41.2","214.78","368","60.0","5"
"02/25/12 11:23:32","21.9318","65.3","214.47","146","60.03","6"
"02/25/12 11:28:32","21.9358","53.8","213.73","360","60.03","6"
"02/25/12 11:33:32","21.9396","57.8","213.92","242","60.0","6"
"02/25/12 11:38:31","21.9434","56.1","213.79","238","60.0","6"
"02/25/12 11:43:32","21.9473","43.9","215.8","361","60.03","6"
"02/25/12 11:48:31","21.9511","55.3","214.32","160","60.03","6"
"02/25/12 11:53:31","21.9548","50.9","213.44","238","60.03","6"
"02/25/12 11:58:32","21.9586","46.8","214.11","371","60.03","6"
"02/25/12 12:03:32","21.9624","56.5","213.89","125","60.03","6"
"02/25/12 12:08:31","21.9662","51.1","214.84","97","60.07","6"
"02/25/12 12:13:31","21.9699","55.4","214.21","139","60.03","6"
"02/25/12 12:18:32","21.9736","44.9","214.1","346","60.03","6"
"02/25/12 12:23:31","21.9772","52.6","213.06","398","60.03","6"
"02/25/12 12:28:31","21.9806","40.5","214.76","279","60.03","6"
"02/25/12 12:33:32","21.9837","43.4","213.6","338","60.0","6"
"02/25/12 12:38:30","21.9866","29.7","213.93","146","60.03","6"
"02/25/12 12:43:31","21.9891","29.8","213.48","88","60.03","6"
"02/25/12 12:48:32","21.9917","31.3","214.66","146","60.0","5"
"02/25/12 12:53:31","21.9945","36.4","214.29","267","60.03","5"
"02/25/12 12:58:31","21.9972","37.9","213.99","110","60.03","5"
"02/25/12 13:03:31","21.9996","26.2","214.33","69","60.03","5"
"02/25/12 13:08:32","22.0018","22.8","214.72","23","60.03","4"
"02/25/12 13:13:31","22.0034","19.1","213.76","36","60.03","4"
"02/25/12 13:18:31","22.0049","25.9","213.93","82","60.03","4"
"02/25/12 13:23:32","22.0064","27.0","214.47","69","60.03","4"
"02/25/12 13:28:32","22.0094","43.5","214.36","105","60.03","4"
"02/25/12 13:33:32","22.0126","36.5","214.2","101","60.03","5"
"02/25/12 13:38:31","22.0155","44.0","214.42","180","60.03","4"
"02/25/12 13:43:31","22.0185","35.7","214.08","119","60.03","4"
"02/25/12 13:48:32","22.0217","36.5","214.24","354","60.03","4"
"02/25/12 13:53:31","22.0253","40.1","214.42","382","60.03","4"
"02/25/12 13:58:32","22.0347","126.0","217.21","590","60.0","6"
"02/25/12 14:03:31","22.0431","64.2","214.87","325","60.03","6"
"02/25/12 14:08:32","22.0466","46.8","214.91","225","60.03","6"
"02/25/12 14:13:32","22.051","56.5","215.99","123","60.03","6"
"02/25/12 14:18:31","22.0549","47.4","214.59","93","60.0","6"
"02/25/12 14:23:31","22.0576","29.3","214.49","21","60.0","6"
"02/25/12 14:28:32","22.0595","33.7","214.01","170","60.03","6"
"02/25/12 14:33:31","22.0614","25.2","213.97","276","60.03","6"
"02/25/12 14:38:32","22.0637","26.7","214.73","87","60.03","6"
"02/25/12 14:43:32","22.066","42.0","214.89","126","60.0","6"
"02/25/12 14:48:32","22.0696","47.1","214.74","171","60.03","6"
"02/25/12 14:53:32","22.0732","35.7","213.93","167","60.03","6"
"02/25/12 14:58:32","22.0757","24.6","214.12","235","60.03","6"
"02/25/12 15:03:32","22.078","19.4","214.12","206","60.03","6"
"02/25/12 15:08:32","22.0802","26.3","214.76","97","60.0","5"
"02/25/12 15:13:31","22.0825","29.6","213.9","234","60.0","5"
"02/25/12 15:18:31","22.0843","24.5","213.8","193","60.03","5"
"02/25/12 15:23:32","22.0891","32.8","214.49","248","60.03","5"
"02/25/12 15:28:31","22.0935","29.5","214.93","261","60.03","6"
"02/25/12 15:33:31","22.0979","64.4","215.56","329","60.07","6"
"02/25/12 15:38:32","22.1005","12.4","214.26","40","60.0","6"
"02/25/12 15:43:31","22.1015","12.6","215.0","5","60.03","5"
"02/25/12 15:48:32","22.1027","16.6","214.6","9","60.03","5"
"02/25/12 15:53:32","22.1041","10.4","214.48","4","60.03","5"
"02/25/12 15:58:32","22.1055","21.5","213.86","28","60.03","4"
"02/25/12 16:03:31","22.107","20.7","213.6","27","60.03","4"
"02/25/12 16:08:32","22.1085","11.6","214.14","30","60.03","4"
"02/25/12 16:13:31","22.1096","13.6","214.05","13","59.96","3"
"02/25/12 16:18:32","22.1109","12.6","214.01","50","60.07","3"
"02/25/12 16:23:32","22.1119","14.3","213.39","3","60.0","3"
"02/25/12 16:28:31","22.1127","12.0","212.35","0","60.03","2"
"02/25/12 16:33:31","22.1134","0.0","212.71","46","60.0","2"
"02/25/12 16:38:31","22.1139","6.7","212.95","0","60.0","2"
"02/25/12 16:43:31","22.1144","13.9","213.4","2","60.03","2"
"02/25/12 16:48:32","22.1149","0.0","213.63","0","59.96","1"
"02/25/12 16:53:32","22.1152","0.0","213.74","0","60.03","1"
"02/25/12 16:58:31","22.1157","0.0","213.09","0","60.03","1"
"02/25/12 17:03:31","22.116","0.0","214.1","0","60.03","1"
"02/26/12 07:38:32","22.1163","0.0","212.22","0","60.0","-2"
"02/26/12 07:48:32","22.1166","0.0","212.17","0","60.03","-1"
"02/26/12 07:53:32","22.1168","0.0","212.2","0","60.0","-1"
"02/26/12 07:58:32","22.1171","0.0","212.75","0","60.0","-1"
"02/26/12 08:03:33","22.1174","7.2","212.98","0","60.0","-1"
"02/26/12 08:08:31","22.1178","12.6","212.87","4","60.03","-1"
"02/26/12 08:13:32","22.1182","0.0","212.39","62","60.03","-1"
"02/26/12 08:18:33","22.1186","0.0","212.02","178","60.03","-1"
"02/26/12 08:23:32","22.119","0.0","213.16","52","60.03","0"
"02/26/12 08:28:32","22.1195","14.5","213.25","3","60.03","-1"
"02/26/12 08:33:32","22.12","11.7","212.53","17","60.03","0"
"02/26/12 08:38:32","22.1204","10.9","212.73","1","60.03","0"
"02/26/12 08:43:33","22.1209","15.8","213.06","69","60.0","0"
"02/26/12 08:48:31","22.1216","11.9","212.79","7","60.03","0"
"02/26/12 08:53:32","22.1224","13.5","212.32","52","60.03","0"
"02/26/12 08:58:33","22.1232","15.4","212.3","0","60.03","0"
"02/26/12 09:03:31","22.124","9.0","212.7","205","60.0","0"
"02/26/12 09:08:32","22.1249","11.7","213.09","57","60.07","0"
"02/26/12 09:13:33","22.1258","6.2","213.37","168","60.03","0"
"02/26/12 09:18:32","22.1267","11.7","214.09","1","60.03","0"
"02/26/12 09:23:32","22.1276","13.7","213.05","0","60.03","0"
"02/26/12 09:28:31","22.1287","14.8","213.6","5","60.03","0"
"02/26/12 09:33:32","22.1299","14.5","214.75","2","60.03","0"
"02/26/12 09:38:31","22.131","15.1","214.36","33","60.03","0"
"02/26/12 09:43:33","22.1319","13.9","215.19","19","60.07","0"
"02/26/12 09:48:31","22.1329","5.4","214.53","256","60.03","0"
"02/26/12 09:53:31","22.1338","15.1","214.69","104","60.0","0"
"02/26/12 09:58:31","22.1346","14.5","214.65","28","60.0","0"
"02/26/12 10:03:33","22.1352","6.7","213.66","0","60.03","0"
"02/26/12 10:08:31","22.1359","0.0","215.67","0","60.03","0"
"02/26/12 10:13:32","22.1365","14.0","214.81","0","60.03","0"
"02/26/12 10:18:32","22.1371","10.9","214.5","5","60.03","0"
"02/26/12 10:23:32","22.1377","0.0","213.92","0","60.07","0"
"02/26/12 10:28:31","22.1383","6.0","213.74","192","60.0","0"
"02/26/12 10:33:32","22.1391","11.2","213.05","76","60.03","0"
"02/26/12 10:38:33","22.1401","22.0","214.26","227","60.03","0"
"02/26/12 10:43:32","22.1412","14.1","213.68","223","60.03","0"
"02/26/12 10:48:33","22.1423","12.7","213.06","2","60.03","0"
"02/26/12 10:53:33","22.1432","13.7","213.86","6","60.03","0"
"02/26/12 10:58:32","22.1443","14.1","213.5","21","60.03","0"
"02/26/12 11:03:33","22.1454","12.7","213.5","18","60.0","1"
"02/26/12 11:08:32","22.1465","11.3","213.53","8","60.03","1"
"02/26/12 11:13:31","22.1475","15.3","214.13","38","60.0","1"
"02/26/12 11:18:31","22.1484","16.0","213.93","51","60.03","1"
"02/26/12 11:23:33","22.149","12.0","214.01","3","60.0","1"
"02/26/12 11:28:33","22.1497","11.4","212.82","17","60.03","1"
"02/26/12 11:33:32","22.1501","0.0","212.96","0","60.03","1"
"02/26/12 11:38:33","22.1505","0.0","214.45","0","60.03","1"
"02/26/12 11:43:32","22.1509","0.0","213.63","0","60.03","1"
"02/26/12 11:48:32","22.1513","14.1","213.8","6","60.03","1"
"02/26/12 11:53:33","22.1519","3.7","212.98","104","60.07","1"
"02/26/12 11:58:32","22.1525","4.8","214.17","0","60.07","1"
"02/26/12 12:03:33","22.1529","0.0","213.3","0","60.0","1"
"02/26/12 12:08:31","22.1534","0.0","213.12","0","60.03","1"
"02/26/12 12:13:32","22.1538","0.0","212.85","0","60.03","1"
"02/26/12 12:18:33","22.1543","0.0","214.07","0","60.03","1"
"02/26/12 12:23:31","22.1549","11.9","214.42","2","60.03","1"
"02/26/12 12:28:32","22.1558","15.8","213.9","21","60.03","1"
"02/26/12 12:33:33","22.1564","0.0","214.32","0","60.03","1"
"02/26/12 12:38:33","22.1569","2.7","213.5","254","60.0","1"
"02/26/12 12:43:32","22.1575","0.5","214.97","0","60.03","1"
"02/26/12 12:48:33","22.1581","14.9","214.0","0","60.03","1"
"02/26/12 12:53:31","22.1587","0.0","213.9","0","60.03","1"
"02/26/12 12:58:32","22.1591","0.0","212.04","0","60.03","1"
"02/26/12 13:03:32","22.1594","0.0","212.97","0","60.03","1"
"02/26/12 13:08:33","22.1598","0.0","212.17","0","60.03","1"
"02/26/12 13:13:31","22.1604","12.1","212.8","0","60.03","1"
"02/26/12 13:18:33","22.1611","0.0","212.53","0","60.03","1"
"02/26/12 13:23:32","22.1618","8.9","212.71","0","60.03","1"
"02/26/12 13:28:31","22.1625","14.9","211.92","91","60.03","1"
"02/26/12 13:33:32","22.1632","12.6","213.23","1","60.03","1"
"02/26/12 13:38:33","22.1639","0.0","212.12","106","60.03","1"
"02/26/12 13:43:31","22.1647","1.8","213.29","7","60.03","1"
"02/26/12 13:48:32","22.1657","18.8","212.19","251","60.0","2"
"02/26/12 13:53:33","22.1668","14.2","213.46","3","60.03","2"
"02/26/12 13:58:32","22.1683","28.3","213.45","53","60.03","2"
"02/26/12 14:03:33","22.1695","13.3","213.73","5","60.03","2"
"02/26/12 14:08:31","22.1706","20.8","213.49","213","60.03","2"
"02/26/12 14:13:32","22.1714","0.0","214.02","0","60.03","2"
"02/26/12 14:18:33","22.1721","0.0","212.35","0","60.03","2"
"02/26/12 14:23:32","22.1725","0.0","213.4","0","60.0","2"
"02/26/12 14:28:32","22.173","11.4","213.12","0","60.03","2"
"02/26/12 14:33:33","22.1736","13.8","213.73","5","60.07","2"
"02/26/12 14:38:32","22.1743","14.2","212.84","6","60.03","2"
"02/26/12 14:43:32","22.1746","0.0","212.81","195","60.03","2"
"02/26/12 14:48:33","22.1751","0.0","211.94","195","60.03","2"
"02/26/12 14:53:32","22.1758","11.1","212.51","11","60.03","2"
"02/26/12 14:58:32","22.1765","0.0","212.59","0","60.03","2"
"02/26/12 15:03:31","22.1773","14.9","213.43","50","60.0","2"
"02/26/12 15:08:32","22.1782","0.0","212.38","142","60.0","2"
"02/26/12 15:13:33","22.179","13.9","213.46","15","60.0","2"
"02/26/12 15:18:31","22.1798","0.0","212.37","0","60.03","2"
"02/26/12 15:23:31","22.1806","0.0","213.03","60","60.03","2"
"02/26/12 15:28:32","22.1814","11.5","213.5","0","60.0","2"
"02/26/12 15:33:33","22.1823","12.5","213.13","83","60.07","2"
"02/26/12 15:38:31","22.1832","14.2","212.29","111","60.0","2"
"02/26/12 15:43:31","22.1839","0.0","213.36","0","60.0","2"
"02/26/12 15:48:32","22.1847","12.1","212.21","1","60.0","2"
"02/26/12 15:53:33","22.1855","12.3","213.1","21","60.03","2"
"02/26/12 15:58:32","22.1863","0.0","212.95","0","60.03","2"
"02/26/12 16:03:32","22.1868","11.5","212.96","6","60.03","2"
"02/26/12 16:08:32","22.1873","11.2","212.44","7","60.0","2"
"02/26/12 16:13:33","22.1877","2.2","213.37","0","60.07","2"
"02/26/12 16:18:31","22.1882","12.4","213.26","9","60.0","2"
"02/26/12 16:23:32","22.1887","11.1","212.01","0","60.03","2"
"02/26/12 16:28:33","22.1892","14.2","212.8","170","60.0","2"
"02/26/12 16:33:31","22.1896","14.2","213.18","150","60.0","2"
"02/26/12 16:38:32","22.19","9.6","212.96","0","60.0","2"
"02/26/12 16:43:33","22.1902","0.0","213.13","0","60.03","2"
"02/27/12 08:33:32","22.1904","0.0","213.11","0","60.0","-1"
"02/27/12 08:48:33","22.1907","0.0","211.87","0","60.03","-1"
"02/27/12 08:53:32","22.1909","13.8","213.03","31","60.03","-1"
"02/27/12 08:58:33","22.1911","0.0","211.96","0","60.03","0"
"02/27/12 09:03:33","22.1914","0.0","212.49","0","60.0","0"
"02/27/12 09:08:32","22.1917","15.2","211.77","2","60.0","0"
"02/27/12 09:13:33","22.1923","6.5","212.57","189","60.0","0"
"02/27/12 09:18:32","22.1929","0.0","212.41","273","60.03","0"
"02/27/12 09:23:32","22.1936","6.6","212.91","178","60.03","0"
"02/27/12 09:28:33","22.1942","0.0","211.96","181","60.03","1"
"02/27/12 09:33:34","22.195","3.0","213.12","128","60.03","1"
"02/27/12 09:38:33","22.1957","11.3","212.35","0","60.03","1"
"02/27/12 09:43:32","22.1965","6.3","213.43","137","60.03","1"
"02/27/12 09:48:32","22.1972","13.1","212.37","27","60.07","1"
"02/27/12 09:53:33","22.198","13.7","213.8","43","60.03","1"
"02/27/12 09:58:32","22.199","15.8","214.15","67","60.03","1"
"02/27/12 10:03:33","22.1999","8.2","213.73","32","60.03","1"
"02/27/12 10:08:33","22.2009","11.9","213.89","81","60.0","2"
"02/27/12 10:13:33","22.202","14.5","213.73","245","60.0","2"
"02/27/12 10:18:33","22.2035","28.4","214.37","29","60.0","2"
"02/27/12 10:23:33","22.205","13.3","213.18","16","60.0","2"
"02/27/12 10:28:33","22.2069","24.5","214.34","98","60.03","3"
"02/27/12 10:33:32","22.2085","27.1","213.92","35","60.03","3"
"02/27/12 10:38:33","22.2098","16.7","213.5","140","60.03","3"
"02/27/12 10:43:33","22.2111","11.3","214.11","198","60.0","3"
"02/27/12 10:48:32","22.2123","23.5","213.45","96","60.03","3"
"02/27/12 10:53:33","22.214","33.4","214.14","39","60.0","3"
"02/27/12 10:58:32","22.2156","26.7","214.35","126","60.03","3"
"02/27/12 11:03:32","22.2172","12.8","215.09","196","60.0","3"
"02/27/12 11:08:33","22.2187","20.3","213.78","34","60.03","3"
"02/27/12 11:13:32","22.2208","33.2","213.82","256","59.96","3"
"02/27/12 11:18:33","22.223","32.1","213.46","79","60.03","3"
"02/27/12 11:23:33","22.2249","26.1","213.57","91","60.03","3"
"02/27/12 11:28:32","22.2264","20.9","214.74","244","60.03","3"
"02/27/12 11:33:33","22.2285","26.4","213.13","261","60.0","3"
"02/27/12 11:38:32","22.2306","36.9","215.25","249","60.03","3"
"02/27/12 11:43:33","22.2321","18.0","213.86","192","60.0","3"
"02/27/12 11:48:32","22.2337","25.2","214.05","166","60.03","3"
"02/27/12 11:53:33","22.2356","36.8","213.58","98","60.0","3"
"02/27/12 11:58:32","22.2376","23.3","214.03","227","60.0","3"
"02/27/12 12:03:33","22.2399","25.8","214.42","118","60.0","3"
"02/27/12 12:08:33","22.2421","26.2","213.66","244","60.0","3"
"02/27/12 12:13:32","22.2444","24.8","213.43","61","60.03","3"
"02/27/12 12:18:33","22.2465","30.2","213.55","58","60.03","3"
"02/27/12 12:23:32","22.2488","34.9","214.33","251","60.03","3"
"02/27/12 12:28:33","22.2513","28.1","214.05","268","60.0","3"
"02/27/12 12:33:32","22.2536","25.7","215.04","193","60.03","3"
"02/27/12 12:38:33","22.2559","34.4","214.81","206","60.03","3"
"02/27/12 12:43:34","22.2583","29.2","215.03","172","60.03","4"
"02/27/12 12:48:33","22.2608","35.7","214.14","70","60.03","4"
"02/27/12 12:53:32","22.2633","27.6","214.31","97","60.0","4"
"02/27/12 12:58:34","22.2658","34.6","215.03","153","60.03","4"
"02/27/12 13:03:32","22.2682","28.9","215.45","135","60.03","4"
"02/27/12 13:08:33","22.2704","25.0","214.18","32","60.03","4"
"02/27/12 13:13:32","22.2726","25.4","214.28","225","60.03","4"
"02/27/12 13:18:33","22.2748","22.5","214.5","82","60.03","4"
"02/27/12 13:23:33","22.2769","26.8","215.4","254","60.03","4"
"02/27/12 13:28:33","22.2784","16.8","215.06","221","60.03","4"
"02/27/12 13:33:34","22.2799","22.6","214.29","28","60.0","4"
"02/27/12 13:38:32","22.2814","21.2","214.81","237","60.0","4"
"02/27/12 13:43:33","22.2833","25.1","216.1","251","60.03","3"
"02/27/12 13:48:32","22.2856","35.7","214.66","126","60.03","4"
"02/27/12 13:53:32","22.288","26.1","215.19","95","60.0","4"
"02/27/12 13:58:33","22.2904","25.8","214.73","206","60.03","4"
"02/27/12 14:03:33","22.2926","23.0","213.87","249","60.03","4"
"02/27/12 14:08:32","22.2942","18.8","214.32","152","60.03","4"
"02/27/12 14:13:33","22.2958","23.0","214.24","151","60.03","4"
"02/27/12 14:18:34","22.2974","21.5","214.59","155","60.03","4"
"02/27/12 14:23:33","22.299","26.3","214.6","265","60.03","4"
"02/27/12 14:28:33","22.3005","15.8","213.81","27","60.03","3"
"02/27/12 14:33:32","22.3019","22.3","213.69","195","60.03","3"
"02/27/12 14:38:33","22.3034","29.6","214.94","182","60.03","3"
"02/27/12 14:43:32","22.3051","19.9","213.98","258","60.03","3"
"02/27/12 14:48:34","22.3065","20.7","213.38","25","60.07","3"
"02/27/12 14:53:34","22.3081","26.7","214.4","145","60.03","3"
"02/27/12 14:58:32","22.3096","25.2","213.8","238","60.03","3"
"02/27/12 15:03:33","22.3109","13.2","213.87","49","60.03","3"
"02/27/12 15:08:33","22.3121","13.1","213.98","38","60.03","3"
"02/27/12 15:13:34","22.3132","3.6","212.65","268","60.0","3"
"02/27/12 15:18:32","22.314","14.7","213.58","41","60.03","3"
"02/27/12 15:23:33","22.3148","4.4","213.19","154","60.03","3"
"02/27/12 15:28:33","22.3156","11.1","213.54","78","60.07","3"
"02/27/12 15:33:32","22.3165","12.8","212.55","0","60.0","3"
"02/27/12 15:38:32","22.3173","10.8","213.84","20","60.0","3"
"02/27/12 15:43:32","22.3183","16.4","213.95","56","60.03","2"
"02/27/12 15:48:33","22.3191","15.1","213.75","70","60.0","2"
"02/27/12 15:53:33","22.3199","0.0","212.52","63","60.03","2"
"02/27/12 15:58:34","22.3206","1.4","213.51","23","60.03","2"
"02/27/12 16:03:33","22.3213","14.7","214.42","29","60.03","2"
"02/27/12 16:08:32","22.322","13.9","213.17","10","60.0","2"
"02/27/12 16:13:32","22.3226","0.0","213.23","159","60.0","2"
"02/27/12 16:18:33","22.3231","0.0","212.01","0","60.03","2"
"02/27/12 16:23:33","22.3235","12.1","212.46","10","60.0","2"
"02/27/12 16:28:34","22.3238","0.0","212.9","0","60.03","2"
"02/27/12 16:33:34","22.3242","8.5","212.42","0","59.96","2"
"02/27/12 16:38:32","22.3247","12.1","212.77","0","60.0","2"
"02/27/12 16:43:33","22.3252","0.0","213.14","0","60.0","2"
"02/27/12 16:48:33","22.3254","0.0","212.2","0","60.03","2"
"02/28/12 07:33:34","22.3268","0.0","212.24","0","60.03","-2"
"02/28/12 07:38:33","22.3271","7.7","213.17","0","60.03","-2"
"02/28/12 07:43:33","22.3275","11.8","214.15","42","60.03","-2"
"02/28/12 07:48:34","22.328","6.8","214.2","219","60.03","-1"
"02/28/12 07:53:34","22.3287","13.1","212.8","13","60.03","-1"
"02/28/12 07:58:33","22.3295","12.7","213.18","19","60.03","-1"
"02/28/12 08:03:34","22.3304","11.1","213.67","131","60.0","-1"
"02/28/12 08:08:34","22.3313","12.2","214.17","122","60.03","-1"
"02/28/12 08:13:33","22.3324","11.0","214.21","216","60.03","0"
"02/28/12 08:18:33","22.3335","19.6","213.56","232","60.03","0"
"02/28/12 08:23:32","22.3348","16.4","213.11","13","60.03","0"
"02/28/12 08:28:34","22.3362","16.9","213.94","169","60.0","1"
"02/28/12 08:33:34","22.3375","13.4","214.33","69","60.03","1"
"02/28/12 08:38:34","22.3388","24.7","213.83","290","60.03","1"
"02/28/12 08:43:33","22.3401","16.1","213.31","4","60.03","1"
"02/28/12 08:48:33","22.3413","15.4","213.43","7","60.0","1"
"02/28/12 08:53:33","22.3427","12.6","213.44","18","60.03","1"
"02/28/12 08:58:33","22.344","23.6","213.47","259","60.03","2"
"02/28/12 09:03:33","22.3454","11.8","214.16","109","60.03","2"
"02/28/12 09:08:32","22.3469","20.1","213.84","219","60.03","2"
"02/28/12 09:13:33","22.3485","26.3","213.92","78","60.03","2"
"02/28/12 09:18:33","22.3499","11.4","212.97","209","60.03","2"
"02/28/12 09:23:33","22.3514","26.4","213.78","121","60.03","2"
"02/28/12 09:28:34","22.3528","16.2","214.41","67","60.03","3"
"02/28/12 09:33:32","22.354","22.4","213.83","194","60.03","3"
"02/28/12 09:38:33","22.3552","14.6","212.9","15","60.0","3"
"02/28/12 09:43:34","22.3566","25.2","213.48","237","60.03","3"
"02/28/12 09:48:34","22.3583","28.4","213.62","177","60.03","3"
"02/28/12 09:53:34","22.3599","18.3","214.62","66","60.03","3"
"02/28/12 09:58:33","22.3614","30.1","214.94","76","60.0","4"
"02/28/12 10:03:34","22.3646","39.6","215.67","379","60.03","5"
"02/28/12 10:08:33","22.3684","46.5","214.79","191","60.0","5"
"02/28/12 10:13:34","22.3723","42.1","214.73","387","60.03","6"
"02/28/12 10:18:34","22.3766","70.7","215.06","389","60.03","6"
"02/28/12 10:23:33","22.3825","77.3","215.12","385","60.03","6"
"02/28/12 10:28:32","22.3883","66.5","215.4","339","60.03","7"
"02/28/12 10:33:34","22.3934","61.9","215.11","319","60.03","7"
"02/28/12 10:38:34","22.3986","70.5","215.28","356","60.03","7"
"02/28/12 10:43:33","22.4045","71.0","216.0","358","60.03","8"
"02/28/12 10:48:33","22.4101","64.7","216.05","329","60.0","8"
"02/28/12 10:53:34","22.4153","62.5","216.11","320","60.03","8"
"02/28/12 10:58:34","22.4194","51.5","216.22","322","60.03","9"
"02/28/12 11:03:34","22.4232","48.2","215.63","348","60.0","9"
"02/28/12 11:08:33","22.4272","51.1","215.82","122","60.0","9"
"02/28/12 11:13:33","22.4314","64.4","216.97","348","60.03","9"
"02/28/12 11:18:33","22.4356","39.9","216.19","221","60.0","9"
"02/28/12 11:23:34","22.4394","48.3","215.65","332","60.03","9"
"02/28/12 11:28:33","22.4432","56.6","216.03","369","60.03","9"
"02/28/12 11:33:34","22.4471","52.8","215.74","370","60.0","9"
"02/28/12 11:38:33","22.4509","46.3","214.85","168","60.0","9"
"02/28/12 11:43:33","22.4548","44.1","214.7","279","60.07","9"
"02/28/12 11:48:33","22.4586","44.1","214.78","83","60.03","9"
"02/28/12 11:53:34","22.4625","39.5","215.75","76","60.03","9"
"02/28/12 11:58:33","22.4664","48.7","214.45","302","60.0","9"
"02/28/12 12:03:34","22.4702","45.5","215.22","102","60.0","9"
"02/28/12 12:08:33","22.4739","46.1","215.12","370","60.0","9"
"02/28/12 12:13:34","22.4778","57.0","215.23","189","60.03","9"
