"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/28/12 12:18:32","22.4815","42.4","214.78","369","60.03","9"
"02/28/12 12:23:33","22.4854","47.2","214.63","158","60.03","9"
"02/28/12 12:28:34","22.4893","62.2","213.09","142","60.0","9"
"02/28/12 12:33:32","22.4948","96.0","213.99","469","60.03","9"
"02/28/12 12:38:33","22.5016","86.2","214.68","422","60.0","10"
"02/28/12 12:43:33","22.5086","93.0","215.37","450","60.0","11"
"02/28/12 12:48:34","22.5159","90.4","214.52","439","60.0","11"
"02/28/12 12:53:34","22.5228","86.5","214.67","426","60.03","12"
"02/28/12 12:58:32","22.5294","73.1","214.81","369","60.03","12"
"02/28/12 13:03:33","22.5358","87.5","216.43","427","60.03","12"
"02/28/12 13:08:34","22.5425","88.6","216.96","428","60.0","12"
"02/28/12 13:13:33","22.5496","97.8","215.81","470","60.03","12"
"02/28/12 13:18:34","22.5581","119.7","216.21","566","60.03","13"
"02/28/12 13:23:33","22.5677","116.0","215.24","553","60.03","13"
"02/28/12 13:28:34","22.5766","112.9","216.62","531","60.03","14"
"02/28/12 13:33:32","22.5853","104.5","216.56","497","60.03","14"
"02/28/12 13:38:32","22.5933","106.8","217.24","507","60.0","14"
"02/28/12 13:43:33","22.6016","109.6","217.35","522","60.03","14"
"02/28/12 13:48:33","22.6104","114.7","217.6","543","60.03","14"
"02/28/12 13:53:33","22.6187","92.4","217.77","445","60.0","13"
"02/28/12 13:58:34","22.6268","113.8","215.5","540","60.0","14"
"02/28/12 14:03:34","22.6343","79.7","214.83","395","60.03","13"
"02/28/12 14:08:34","22.6399","69.3","215.61","350","60.0","13"
"02/28/12 14:13:33","22.6453","56.4","214.66","145","60.07","13"
"02/28/12 14:18:33","22.649","43.5","214.83","384","60.03","12"
"02/28/12 14:23:34","22.6529","48.3","214.44","350","60.03","12"
"02/28/12 14:28:34","22.6568","40.4","214.22","94","60.0","11"
"02/28/12 14:33:32","22.6604","50.2","214.16","252","60.03","11"
"02/28/12 14:38:33","22.6636","39.0","213.75","309","60.03","11"
"02/28/12 14:43:34","22.6663","31.4","213.92","110","60.03","10"
"02/28/12 14:48:34","22.6699","54.4","214.32","371","60.0","10"
"02/28/12 14:53:34","22.673","47.8","213.89","367","60.07","10"
"02/28/12 14:58:34","22.6766","46.6","215.23","399","60.0","9"
"02/28/12 15:03:33","22.6801","42.0","214.06","277","60.0","9"
"02/28/12 15:08:34","22.683","30.8","214.17","296","60.03","9"
"02/28/12 15:13:32","22.6856","39.6","214.11","310","60.03","9"
"02/28/12 15:18:33","22.6883","38.1","212.63","92","60.03","9"
"02/28/12 15:23:34","22.6906","30.0","214.66","226","60.0","8"
"02/28/12 15:28:34","22.692","23.3","213.47","178","60.0","7"
"02/28/12 15:33:33","22.6932","12.6","213.74","156","60.03","7"
"02/28/12 15:38:33","22.6943","10.8","213.51","10","60.03","6"
"02/28/12 15:43:34","22.6956","24.5","213.03","115","60.03","6"
"02/28/12 15:48:33","22.697","19.9","212.24","236","60.0","6"
"02/28/12 15:53:33","22.6986","22.3","212.75","35","60.0","6"
"02/28/12 15:58:33","22.7001","24.6","212.91","67","60.07","6"
"02/28/12 16:03:34","22.7012","16.4","213.39","17","60.0","6"
"02/28/12 16:08:34","22.7021","13.8","212.75","12","60.03","6"
"02/28/12 16:13:33","22.7032","20.9","212.99","188","60.03","6"
"02/28/12 16:18:34","22.7041","3.8","212.76","246","60.03","5"
"02/28/12 16:23:34","22.705","15.9","212.37","4","60.0","5"
"02/28/12 16:28:32","22.7057","13.6","212.9","224","60.0","5"
"02/28/12 16:33:33","22.7064","0.0","213.52","0","60.03","4"
"02/28/12 16:38:33","22.7069","0.0","212.45","0","60.0","4"
"02/28/12 16:43:34","22.7073","0.0","212.85","0","60.0","4"
"02/28/12 16:48:34","22.7076","0.0","213.16","0","60.03","4"
"02/29/12 09:18:34","22.7083","0.0","212.13","0","60.03","3"
"02/29/12 09:23:33","22.7086","0.0","212.25","0","60.0","3"
"02/29/12 09:28:34","22.7089","0.0","212.61","0","60.03","4"
"02/29/12 09:33:33","22.7092","0.0","212.41","0","60.03","4"
"02/29/12 09:38:34","22.7095","0.0","211.82","0","60.03","4"
"02/29/12 09:43:34","22.7098","0.0","212.65","58","60.03","3"
"02/29/12 09:48:33","22.71","0.0","212.33","0","60.03","4"
"02/29/12 09:53:33","22.7103","0.0","211.51","0","60.0","4"
"02/29/12 09:58:34","22.7106","0.0","212.36","0","60.03","4"
"02/29/12 10:03:34","22.7112","11.4","212.05","2","60.03","3"
"02/29/12 10:08:35","22.7117","15.4","212.17","40","60.0","3"
"02/29/12 10:13:33","22.7124","0.0","212.7","0","60.03","3"
"02/29/12 10:18:33","22.7131","12.6","213.12","136","60.0","3"
"02/29/12 10:23:35","22.7138","13.7","212.72","3","60.07","3"
"02/29/12 10:28:34","22.7146","0.0","212.86","38","60.0","3"
"02/29/12 10:33:34","22.7154","11.5","212.23","47","60.03","3"
"02/29/12 10:38:35","22.7162","13.2","212.5","5","60.03","3"
"02/29/12 10:43:33","22.7172","16.3","212.64","3","60.03","3"
"02/29/12 10:48:34","22.7184","12.5","212.59","20","60.03","3"
"02/29/12 10:53:34","22.7196","16.1","213.46","105","60.03","3"
"02/29/12 10:58:34","22.7208","21.0","213.71","108","60.03","3"
"02/29/12 11:03:35","22.722","13.0","212.23","261","60.03","3"
"02/29/12 11:08:34","22.7231","14.6","212.71","216","60.03","3"
"02/29/12 11:13:34","22.7242","10.9","213.34","19","60.0","3"
"02/29/12 11:18:33","22.7253","12.7","213.46","1","60.03","3"
"02/29/12 11:23:34","22.7262","12.0","211.97","108","60.0","3"
"02/29/12 11:28:34","22.7272","11.9","213.11","260","60.03","3"
"02/29/12 11:33:34","22.7285","11.5","212.15","6","60.0","3"
"02/29/12 11:38:35","22.73","18.8","212.69","61","60.0","3"
"02/29/12 11:43:34","22.7313","13.9","212.98","7","60.03","3"
"02/29/12 11:48:35","22.7326","16.3","212.09","12","60.0","3"
"02/29/12 11:53:34","22.7335","12.5","211.97","30","60.03","3"
"02/29/12 11:58:35","22.7343","10.6","212.95","266","60.03","3"
"02/29/12 12:03:34","22.735","0.0","212.7","0","60.03","3"
"02/29/12 12:08:35","22.7358","14.1","212.42","130","60.03","3"
"02/29/12 12:13:34","22.7369","10.8","213.05","4","60.0","3"
"02/29/12 12:18:33","22.7381","23.1","212.79","116","60.03","3"
"02/29/12 12:23:34","22.7397","10.6","212.96","33","60.03","3"
"02/29/12 12:28:34","22.7413","23.5","212.77","42","60.03","3"
"02/29/12 12:33:35","22.743","21.7","213.34","222","60.0","3"
"02/29/12 12:38:34","22.7444","22.7","213.11","190","60.03","3"
"02/29/12 12:43:34","22.7456","10.4","214.15","202","60.03","3"
"02/29/12 12:48:35","22.747","20.2","212.58","205","60.03","3"
"02/29/12 12:53:34","22.7485","23.0","213.72","79","60.03","3"
"02/29/12 12:58:34","22.75","14.0","213.02","30","60.0","3"
"02/29/12 13:03:33","22.7514","16.8","212.12","19","60.03","3"
"02/29/12 13:08:33","22.7525","23.1","212.39","146","60.0","3"
"02/29/12 13:13:33","22.7537","11.4","212.05","2","60.0","3"
"02/29/12 13:18:35","22.7546","12.6","212.48","158","60.03","3"
"02/29/12 13:23:33","22.7554","11.8","212.1","47","60.03","3"
"02/29/12 13:28:33","22.7561","6.0","212.38","0","60.03","3"
"02/29/12 13:33:33","22.7567","5.0","212.69","0","60.03","3"
"02/29/12 13:38:34","22.7574","4.7","213.41","232","60.0","3"
"02/29/12 13:43:34","22.7583","10.4","212.95","0","60.03","3"
"02/29/12 13:48:34","22.7592","7.6","213.06","235","60.03","3"
"02/29/12 13:53:33","22.7601","8.3","212.32","78","60.03","3"
"02/29/12 13:58:34","22.761","14.2","213.06","52","60.03","3"
"02/29/12 14:03:33","22.7617","12.3","213.06","12","60.03","3"
"02/29/12 14:08:34","22.7625","1.1","213.47","1","60.03","3"
"02/29/12 14:13:34","22.7633","0.0","212.86","53","60.03","2"
"02/29/12 14:18:33","22.7639","13.4","212.3","11","60.07","3"
"02/29/12 14:23:34","22.765","15.3","212.24","45","60.03","3"
"02/29/12 14:28:34","22.7664","25.7","213.8","36","60.03","3"
"02/29/12 14:33:34","22.7681","20.3","212.73","21","60.03","3"
"02/29/12 14:38:33","22.7695","23.3","212.26","283","60.0","3"
"02/29/12 14:43:34","22.7708","23.1","212.49","90","60.0","3"
"02/29/12 14:48:35","22.772","16.6","212.26","0","60.0","3"
"02/29/12 14:53:34","22.7731","20.7","212.68","184","60.07","3"
"02/29/12 14:58:33","22.7741","12.5","212.15","7","60.03","3"
"02/29/12 15:03:34","22.7754","21.5","212.68","33","60.03","3"
"02/29/12 15:08:34","22.7771","14.0","213.0","176","60.03","3"
"02/29/12 15:13:33","22.7787","10.8","213.34","227","60.03","4"
"02/29/12 15:18:35","22.7802","29.8","212.8","288","60.03","3"
"02/29/12 15:23:34","22.7819","18.9","212.89","203","60.03","4"
"02/29/12 15:28:35","22.7834","10.9","212.38","198","60.07","4"
"02/29/12 15:33:33","22.7841","6.3","212.92","157","60.03","3"
"02/29/12 15:38:34","22.7844","0.0","213.01","134","60.03","3"
"02/29/12 16:03:34","22.7849","0.0","213.01","4","60.03","3"
"02/29/12 16:08:34","22.7851","0.0","211.83","0","60.0","3"
"03/05/12 07:43:51","17.8203","0.0","213.06","0","60.03","-4"
"03/05/12 07:48:51","17.821","13.1","211.54","7","60.03","-3"
"03/05/12 07:53:51","17.8216","11.3","211.74","130","60.03","-3"
"03/05/12 07:58:50","17.8223","11.2","212.51","41","60.03","-3"
"03/05/12 08:03:50","17.8231","7.7","212.61","5","60.03","-3"
"03/05/12 08:08:50","17.8241","19.2","212.19","225","60.03","-2"
"03/05/12 08:13:50","17.8254","23.8","210.69","300","60.0","-2"
"03/05/12 08:18:49","17.8267","16.3","211.17","138","60.03","-2"
"03/05/12 08:23:50","17.828","14.3","211.99","117","60.03","-2"
"03/05/12 08:28:51","17.8294","13.0","212.9","16","60.03","-2"
"03/05/12 08:33:51","17.831","24.9","212.52","285","60.0","-2"
"03/05/12 08:38:50","17.8331","35.8","212.71","156","60.03","-2"
"03/05/12 08:43:50","17.8349","33.2","211.63","78","60.03","-1"
"03/05/12 08:48:51","17.837","30.0","211.97","204","60.03","-1"
"03/05/12 08:53:50","17.8394","38.9","212.74","299","60.07","-1"
"03/05/12 08:58:51","17.842","31.9","212.61","211","60.07","0"
"03/05/12 09:03:50","17.8445","37.6","213.04","218","60.0","0"
"03/05/12 09:08:50","17.8471","29.9","212.84","134","60.07","0"
"03/05/12 09:13:51","17.8493","27.9","212.51","18","60.03","0"
"03/05/12 09:18:50","17.8515","33.6","213.18","241","60.03","1"
"03/05/12 09:23:50","17.8534","21.7","212.52","27","60.03","1"
"03/05/12 09:28:51","17.8552","21.6","213.02","167","60.03","1"
"03/05/12 09:33:50","17.8567","17.9","211.56","19","60.0","1"
"03/05/12 09:38:50","17.8582","29.0","212.94","121","60.07","1"
"03/05/12 09:43:51","17.8605","36.8","213.48","251","60.03","1"
"03/05/12 09:48:51","17.8667","108.8","215.69","523","60.07","1"
"03/05/12 09:53:51","17.8755","155.3","215.78","720","60.03","2"
"03/05/12 09:58:49","17.8838","91.6","213.94","447","60.03","3"
"03/05/12 10:03:50","17.8936","196.9","216.8","899","60.0","5"
"03/05/12 10:08:51","17.9071","185.7","218.1","847","60.03","7"
"03/05/12 10:13:50","17.9217","185.9","217.38","849","60.03","9"
"03/05/12 10:18:51","17.9361","176.1","217.09","808","60.03","11"
"03/05/12 10:23:51","17.9501","193.8","216.63","883","60.07","13"
"03/05/12 10:28:51","17.9648","196.0","217.3","893","60.03","15"
"03/05/12 10:33:51","17.9797","120.1","215.65","568","60.03","17"
"03/05/12 10:38:50","17.988","148.8","216.65","691","60.03","17"
"03/05/12 10:43:50","17.9987","47.3","214.68","378","60.07","17"
"03/05/12 10:48:51","18.0023","46.3","213.68","97","60.0","16"
"03/05/12 10:53:50","18.0052","41.4","214.4","260","60.03","15"
"03/05/12 10:58:51","18.008","39.8","213.86","300","60.07","14"
"03/05/12 11:03:51","18.0108","30.1","214.22","230","60.03","13"
"03/05/12 11:08:51","18.0136","35.3","215.01","97","60.03","12"
"03/05/12 11:13:50","18.0167","35.2","215.09","91","60.07","11"
"03/05/12 11:18:51","18.0198","28.7","214.49","229","60.03","11"
"03/05/12 11:23:51","18.0223","33.4","214.93","110","60.03","10"
"03/05/12 11:28:50","18.0243","30.6","214.23","94","60.0","9"
"03/05/12 11:33:51","18.0265","22.4","213.79","214","60.03","8"
"03/05/12 11:38:51","18.0286","31.0","214.13","88","60.0","7"
"03/05/12 11:43:50","18.0308","28.5","214.57","267","60.03","7"
"03/05/12 11:48:50","18.0336","42.1","214.51","297","60.07","7"
"03/05/12 11:53:50","18.0363","39.0","213.55","74","60.0","6"
"03/05/12 11:58:50","18.0391","35.5","213.74","301","60.07","6"
"03/05/12 12:03:51","18.0424","60.3","214.18","100","60.03","6"
"03/05/12 12:08:51","18.0463","64.5","215.0","140","60.03","6"
"03/05/12 12:13:51","18.0531","114.5","216.43","542","60.03","8"
"03/05/12 12:18:51","18.0644","170.3","216.97","779","60.03","9"
"03/05/12 12:23:51","18.0716","86.9","214.85","425","60.03","9"
"03/05/12 12:28:50","18.0793","116.0","214.91","552","60.0","10"
"03/05/12 12:33:51","18.0908","87.1","214.48","428","60.03","12"
"03/05/12 12:38:50","18.1005","194.9","218.3","884","60.0","13"
"03/05/12 12:43:50","18.1158","196.1","217.35","895","60.03","15"
"03/05/12 12:48:51","18.1276","196.2","217.49","891","60.03","16"
"03/05/12 12:53:50","18.1428","195.8","217.39","892","60.03","18"
"03/05/12 12:58:50","18.1579","192.2","217.3","876","60.07","19"
"03/05/12 13:03:50","18.1727","188.5","217.24","853","60.0","20"
"03/05/12 13:08:51","18.1868","188.5","216.55","857","60.0","20"
"03/05/12 13:13:50","18.201","150.5","217.04","696","60.0","20"
"03/05/12 13:18:51","18.2102","149.6","218.39","687","60.03","20"
"03/05/12 13:23:50","18.2207","170.1","218.37","776","60.03","20"
"03/05/12 13:28:50","18.2337","166.8","217.98","761","60.03","20"
"03/05/12 13:33:51","18.247","131.2","216.91","614","60.0","20"
"03/05/12 13:38:50","18.258","141.6","217.92","658","60.03","20"
"03/05/12 13:43:50","18.2704","157.3","218.12","721","60.03","21"
"03/05/12 13:48:51","18.2838","164.9","217.28","753","60.0","22"
"03/05/12 13:53:50","18.2956","169.5","218.76","772","60.03","21"
"03/05/12 13:58:50","18.3069","152.4","218.16","700","60.03","20"
"03/05/12 14:03:50","18.3189","161.7","218.27","739","60.03","20"
"03/05/12 14:08:50","18.3313","158.7","218.23","725","60.0","19"
"03/05/12 14:13:50","18.3436","155.6","218.72","711","60.0","18"
"03/05/12 14:18:50","18.3555","151.2","218.14","691","60.0","18"
"03/05/12 14:23:50","18.3672","147.6","217.36","685","60.0","18"
"03/05/12 14:28:51","18.3786","145.1","218.14","669","60.03","17"
"03/05/12 14:33:50","18.3896","140.0","217.54","644","60.0","17"
"03/05/12 14:38:51","18.4003","135.3","218.14","628","60.0","17"
"03/05/12 14:43:51","18.4109","131.1","218.58","604","60.0","16"
"03/05/12 14:48:51","18.4205","121.9","217.82","569","60.0","15"
"03/05/12 14:53:51","18.4307","130.8","217.68","609","60.03","15"
"03/05/12 14:58:51","18.4387","77.1","217.23","379","60.0","14"
"03/05/12 15:03:50","18.4415","37.4","216.4","212","60.03","13"
"03/05/12 15:08:51","18.4457","47.6","215.99","200","60.03","11"
"03/05/12 15:13:51","18.4487","44.1","215.93","105","60.0","11"
"03/05/12 15:18:51","18.4518","50.8","216.42","163","60.0","9"
"03/05/12 15:23:50","18.4547","29.0","215.28","71","60.0","9"
"03/05/12 15:28:51","18.4572","28.5","215.09","68","60.03","8"
"03/05/12 15:33:52","18.4597","37.6","215.95","282","60.0","8"
"03/05/12 15:38:51","18.4635","54.0","217.11","169","60.0","7"
"03/05/12 15:43:50","18.467","33.1","216.09","122","60.03","8"
"03/05/12 15:48:50","18.4697","35.0","215.41","272","60.0","7"
"03/05/12 15:53:51","18.472","18.6","214.58","160","60.03","7"
"03/05/12 15:58:50","18.4739","24.8","214.8","28","60.0","7"
"03/05/12 16:03:51","18.4756","25.3","214.75","264","60.03","6"
"03/05/12 16:08:51","18.4772","11.4","214.29","199","60.0","6"
"03/05/12 16:13:51","18.4787","22.1","213.42","113","60.0","6"
"03/05/12 16:18:50","18.4798","20.8","213.25","182","60.0","6"
"03/05/12 16:23:51","18.4808","14.8","213.33","0","60.0","6"
"03/05/12 16:28:51","18.4816","14.7","213.9","38","60.0","5"
"03/05/12 16:33:51","18.4822","0.0","213.75","1","60.0","5"
"03/05/12 16:38:52","18.4828","14.9","214.37","4","60.0","5"
"03/05/12 16:43:50","18.4832","0.0","214.14","43","60.0","5"
"03/05/12 16:48:50","18.4836","14.0","213.72","5","60.0","5"
"03/05/12 16:53:50","18.4838","0.0","213.7","0","60.0","5"
"03/05/12 17:03:51","18.4841","0.0","214.92","0","60.03","4"
"03/06/12 06:48:51","18.4853","7.2","213.87","194","60.0","2"
"03/06/12 06:53:50","18.4861","14.0","215.01","171","60.03","2"
"03/06/12 06:58:51","18.4866","14.1","214.33","1","60.07","2"
"03/06/12 07:03:51","18.4872","0.0","213.75","0","60.03","2"
"03/06/12 07:08:50","18.4878","9.9","213.94","225","60.03","2"
"03/06/12 07:13:52","18.4886","11.2","214.04","1","60.03","2"
"03/06/12 07:18:50","18.4895","13.7","213.89","1","60.03","2"
"03/06/12 07:23:50","18.4908","21.4","213.98","28","60.03","3"
"03/06/12 07:28:51","18.4924","27.2","214.52","134","60.03","3"
"03/06/12 07:33:51","18.4944","26.9","215.25","131","60.03","3"
"03/06/12 07:38:50","18.4972","45.2","215.54","277","60.03","4"
"03/06/12 07:43:51","18.5009","49.8","214.2","360","60.07","4"
"03/06/12 07:48:51","18.5047","57.1","214.56","166","60.03","5"
"03/06/12 07:53:50","18.5088","67.0","216.44","285","60.07","6"
"03/06/12 07:58:51","18.5145","81.1","216.1","399","60.07","6"
"03/06/12 08:03:52","18.5213","84.7","216.01","413","60.0","6"
"03/06/12 08:08:52","18.5283","96.7","216.41","466","60.03","7"
"03/06/12 08:13:50","18.5361","107.7","216.9","512","60.03","7"
"03/06/12 08:18:50","18.5436","91.1","216.53","440","60.03","8"
"03/06/12 08:23:51","18.5515","115.5","215.91","549","60.03","8"
"03/06/12 08:28:50","18.5607","120.6","216.72","567","60.0","9"
"03/06/12 08:33:51","18.5689","60.2","215.24","98","60.03","9"
"03/06/12 08:38:51","18.5743","47.0","214.34","253","60.03","8"
"03/06/12 08:43:50","18.581","100.0","215.92","480","60.03","8"
"03/06/12 08:48:51","18.5906","148.9","216.56","690","60.0","9"
"03/06/12 08:53:50","18.6015","129.0","215.72","611","60.03","9"
"03/06/12 08:58:51","18.6117","144.2","216.96","671","60.03","9"
"03/06/12 09:03:51","18.6214","85.8","215.22","420","60.0","9"
"03/06/12 09:08:50","18.6278","87.0","214.82","429","60.03","9"
"03/06/12 09:13:51","18.6385","114.7","215.4","547","60.0","9"
"03/06/12 09:18:50","18.6483","126.1","215.44","595","60.0","10"
"03/06/12 09:23:51","18.6568","92.7","214.68","451","60.03","10"
"03/06/12 09:28:51","18.6645","101.7","215.41","491","60.03","9"
"03/06/12 09:33:51","18.6728","102.1","214.79","490","60.03","9"
"03/06/12 09:38:51","18.68","98.7","214.68","475","60.03","9"
"03/06/12 09:43:51","18.6881","120.8","215.65","572","60.0","10"
"03/06/12 09:48:51","18.6965","108.5","215.53","519","60.03","10"
"03/06/12 09:53:51","18.7046","84.5","214.34","416","60.03","10"
"03/06/12 09:58:50","18.7135","139.9","215.36","654","60.0","11"
"03/06/12 10:03:52","18.7246","132.7","215.47","624","60.0","11"
"03/06/12 10:08:52","18.7351","134.3","215.64","626","60.03","11"
"03/06/12 10:13:51","18.746","144.5","216.19","671","60.0","12"
"03/06/12 10:18:51","18.7582","164.2","215.84","759","60.03","13"
"03/06/12 10:23:52","18.7719","175.8","216.44","808","60.03","14"
"03/06/12 10:28:51","18.7847","159.5","216.97","736","60.03","15"
"03/06/12 10:33:51","18.7977","160.5","216.15","742","60.0","15"
"03/06/12 10:38:52","18.8097","165.6","216.76","762","60.03","15"
"03/06/12 10:43:50","18.8228","168.8","215.91","778","60.0","16"
"03/06/12 10:48:50","18.8363","170.7","216.69","788","60.07","17"
"03/06/12 10:53:50","18.8497","172.7","216.41","792","60.0","17"
"03/06/12 10:58:51","18.8636","174.6","217.6","797","60.03","18"
"03/06/12 11:03:51","18.8772","175.2","217.82","797","60.0","18"
"03/06/12 11:08:50","18.8915","189.0","218.34","856","60.03","18"
"03/06/12 11:13:50","18.9047","170.3","218.03","780","60.07","18"
"03/06/12 11:18:52","18.9172","149.3","216.67","690","60.03","18"
"03/06/12 11:23:52","18.9275","144.0","216.89","670","60.03","17"
"03/06/12 11:28:51","18.9391","148.7","216.97","683","60.0","17"
"03/06/12 11:33:52","18.9506","138.1","216.92","644","60.03","17"
"03/06/12 11:38:50","18.9601","105.8","215.31","505","60.0","17"
"03/06/12 11:43:51","18.9691","130.1","216.36","607","60.03","16"
"03/06/12 11:48:52","18.9798","139.8","215.93","651","60.03","16"
"03/06/12 11:53:52","18.9917","160.0","217.08","742","60.03","16"
"03/06/12 11:58:50","19.0049","160.4","217.36","741","60.07","17"
"03/06/12 12:03:51","19.0171","148.1","216.97","680","60.03","17"
"03/06/12 12:08:52","19.029","138.8","216.93","645","60.03","17"
"03/06/12 12:13:51","19.0396","147.4","217.46","679","60.03","17"
"03/06/12 12:18:50","19.0504","141.9","216.38","664","60.03","17"
"03/06/12 12:23:51","19.0621","155.1","216.87","719","60.03","17"
"03/06/12 12:28:51","19.0749","161.4","217.15","745","60.07","18"
"03/06/12 12:33:50","19.0859","120.2","216.96","564","60.07","18"
"03/06/12 12:38:51","19.096","132.2","216.22","616","60.0","17"
"03/06/12 12:43:50","19.1066","142.5","216.08","666","60.07","17"
"03/06/12 12:48:51","19.1181","155.0","216.48","717","60.0","17"
"03/06/12 12:53:51","19.1307","159.4","217.67","731","60.0","18"
"03/06/12 12:58:51","19.144","152.8","216.58","709","60.03","18"
"03/06/12 13:03:51","19.1563","163.1","218.31","736","60.0","18"
"03/06/12 13:08:51","19.169","132.4","215.93","621","60.03","18"
"03/06/12 13:13:51","19.18","130.3","216.34","612","60.03","18"
"03/06/12 13:18:52","19.1914","151.5","216.01","701","60.0","18"
"03/06/12 13:23:52","19.2037","164.8","216.64","761","60.03","18"
"03/06/12 13:28:51","19.2156","120.8","216.47","569","60.07","19"
"03/06/12 13:33:50","19.2261","145.7","216.8","672","60.0","18"
"03/06/12 13:38:50","19.2384","164.2","217.27","752","60.07","19"
"03/06/12 13:43:50","19.2509","155.7","217.52","719","60.0","19"
"03/06/12 13:48:50","19.2627","153.3","217.92","706","60.07","19"
"03/06/12 13:53:51","19.2745","148.9","217.51","690","60.03","19"
"03/06/12 13:58:51","19.286","148.7","217.77","683","60.03","19"
"03/06/12 14:03:52","19.2975","144.5","217.94","667","60.0","19"
"03/06/12 14:08:50","19.3086","142.2","216.92","658","60.03","19"
"03/06/12 14:13:52","19.3197","140.7","216.79","655","60.03","18"
"03/06/12 14:18:52","19.3304","137.4","217.2","638","60.03","18"
"03/06/12 14:23:51","19.3409","131.9","217.02","620","60.03","18"
"03/06/12 14:28:51","19.3512","129.5","217.5","607","60.03","18"
"03/06/12 14:33:52","19.3612","125.6","216.59","591","60.0","19"
"03/06/12 14:38:52","19.3709","123.2","216.15","584","60.03","19"
"03/06/12 14:43:51","19.3803","119.4","216.77","563","60.0","19"
"03/06/12 14:48:52","19.3895","116.2","216.75","550","60.03","18"
"03/06/12 14:53:52","19.3984","111.7","215.77","530","60.0","18"
"03/06/12 14:58:51","19.4068","108.7","216.65","519","60.03","18"
"03/06/12 15:03:51","19.4151","104.3","217.15","496","60.03","18"
"03/06/12 15:08:51","19.423","98.5","217.08","473","60.03","17"
"03/06/12 15:13:51","19.4304","94.9","217.34","457","60.0","17"
"03/06/12 15:18:50","19.4378","92.8","216.8","449","60.03","17"
"03/06/12 15:23:51","19.4448","88.4","216.02","429","60.03","16"
"03/06/12 15:28:52","19.4515","84.0","215.79","414","60.03","16"
"03/06/12 15:33:51","19.4579","79.9","216.14","395","60.03","15"
"03/06/12 15:38:51","19.464","75.8","215.56","378","60.07","15"
"03/06/12 15:43:51","19.4697","71.4","215.87","357","60.03","15"
"03/06/12 15:48:52","19.4751","66.1","215.68","335","60.03","14"
"03/06/12 15:53:51","19.4797","46.7","215.61","82","60.0","13"
"03/06/12 15:58:51","19.4835","47.7","215.05","367","60.03","13"
"03/06/12 16:03:51","19.4872","36.1","214.95","286","60.03","13"
"03/06/12 16:08:51","19.4903","32.0","214.18","226","60.0","13"
"03/06/12 16:13:50","19.493","37.6","213.86","259","60.0","13"
"03/06/12 16:18:50","19.4956","31.6","213.37","170","60.03","13"
"03/06/12 16:23:51","19.4982","28.7","214.12","156","60.03","13"
"03/06/12 16:28:51","19.5006","30.4","213.4","156","60.03","12"
"03/06/12 16:33:52","19.5027","27.9","213.67","164","60.0","12"
"03/06/12 16:38:50","19.5045","17.1","213.31","19","60.03","12"
"03/06/12 16:43:52","19.5061","21.0","213.42","26","60.0","11"
"03/06/12 16:48:52","19.5074","13.6","213.2","131","60.03","11"
"03/06/12 16:53:51","19.5085","10.4","212.74","75","60.03","11"
"03/06/12 16:58:51","19.5093","1.9","212.76","0","60.0","11"
"03/06/12 17:03:51","19.5098","0.0","213.06","0","60.07","11"
"03/06/12 17:08:50","19.5101","0.0","213.43","0","60.0","11"
"03/07/12 06:53:51","19.511","0.0","211.81","0","60.0","8"
"03/07/12 06:58:51","19.5115","13.8","212.58","1","60.03","8"
"03/07/12 07:03:51","19.512","14.0","213.12","62","59.96","8"
"03/07/12 07:08:52","19.5126","5.5","212.24","0","60.03","9"
"03/07/12 07:13:52","19.5133","1.1","212.6","0","60.03","9"
"03/07/12 07:18:52","19.514","11.9","212.97","47","60.0","9"
"03/07/12 07:23:52","19.5146","16.1","212.58","1","60.03","9"
"03/07/12 07:28:52","19.5155","13.7","212.48","62","60.03","9"
"03/07/12 07:33:52","19.5165","17.3","213.23","59","60.03","10"
"03/07/12 07:38:50","19.5188","54.3","214.25","350","60.03","11"
"03/07/12 07:43:51","19.5227","41.0","214.48","353","60.07","11"
"03/07/12 07:48:52","19.5259","62.0","214.91","324","60.07","12"
"03/07/12 07:53:51","19.5299","54.4","213.9","389","60.03","13"
"03/07/12 07:58:51","19.5337","57.0","214.27","370","60.03","14"
"03/07/12 08:03:51","19.5366","14.4","213.75","20","60.03","15"
"03/07/12 08:08:50","19.5397","37.8","213.43","261","60.03","15"
"03/07/12 08:13:51","19.5431","43.4","212.88","340","60.03","15"
"03/07/12 08:18:51","19.548","69.6","214.16","352","60.03","16"
"03/07/12 08:23:52","19.5568","113.8","215.44","543","60.0","17"
"03/07/12 08:28:51","19.5635","68.6","215.22","347","60.03","18"
"03/07/12 08:33:52","19.5674","59.7","213.31","149","60.03","18"
"03/07/12 08:38:52","19.573","85.9","214.15","425","60.03","19"
"03/07/12 08:43:51","19.5808","120.6","214.61","572","60.03","19"
"03/07/12 08:48:52","19.5888","63.7","214.15","327","60.0","20"
"03/07/12 08:53:52","19.5935","44.9","214.29","279","60.0","19"
"03/07/12 08:58:52","19.5974","57.1","213.94","265","60.03","19"
"03/07/12 09:03:51","19.6","32.3","213.74","243","60.03","19"
"03/07/12 09:08:51","19.6042","65.3","214.69","336","60.03","19"
"03/07/12 09:13:51","19.6099","47.2","213.83","196","60.03","19"
"03/07/12 09:18:52","19.6134","25.1","212.57","64","60.03","19"
"03/07/12 09:23:50","19.615","14.3","212.94","2","60.03","18"
"03/07/12 09:28:51","19.6168","30.9","213.47","170","60.03","18"
"03/07/12 09:33:52","19.6191","34.3","212.77","274","60.03","17"
"03/07/12 09:38:51","19.6211","17.8","213.43","14","60.0","17"
"03/07/12 09:43:52","19.6226","15.7","212.35","172","60.0","17"
"03/07/12 09:48:52","19.6239","13.8","212.38","3","60.03","17"
"03/07/12 09:53:51","19.6251","12.5","212.4","29","60.03","17"
"03/07/12 09:58:52","19.6262","16.7","212.69","243","60.03","16"
"03/07/12 10:03:52","19.6274","16.1","213.26","6","60.03","16"
"03/07/12 10:08:52","19.6291","29.7","212.77","22","60.03","16"
"03/07/12 10:13:51","19.631","21.5","213.05","25","60.03","16"
"03/07/12 10:18:52","19.6325","13.7","212.59","2","60.03","16"
"03/07/12 10:23:51","19.6333","14.6","212.84","3","60.03","15"
"03/07/12 10:28:51","19.6339","11.4","212.98","74","60.03","15"
"03/07/12 10:33:51","19.6345","0.0","212.41","0","60.03","15"
"03/07/12 10:38:51","19.6352","10.4","212.76","29","60.03","15"
"03/07/12 10:43:51","19.6361","0.0","212.3","217","60.03","16"
"03/07/12 10:48:51","19.6367","12.1","212.3","0","60.03","16"
"03/07/12 10:53:52","19.6373","11.7","212.65","2","60.0","16"
"03/07/12 10:58:52","19.6379","7.7","213.34","0","60.03","16"
"03/07/12 11:03:52","19.6384","0.0","212.94","48","60.0","16"
"03/07/12 11:08:51","19.6389","10.4","213.1","178","60.0","16"
"03/07/12 11:13:51","19.6394","13.6","213.07","3","60.03","16"
"03/07/12 11:18:51","19.6399","10.6","213.05","62","60.0","16"
"03/07/12 11:23:51","19.6403","14.4","213.29","42","60.0","16"
"03/07/12 11:28:51","19.6405","0.0","213.36","0","60.03","16"
"03/07/12 11:33:51","19.6408","0.0","212.66","0","60.03","15"
"03/07/12 11:38:51","19.6411","7.4","212.94","0","60.03","15"
"03/07/12 11:43:52","19.6414","0.0","213.08","0","60.0","15"
"03/07/12 12:08:52","19.6426","10.6","213.4","3","60.0","14"
"03/07/12 12:13:52","19.643","12.3","212.84","6","60.0","14"
"03/07/12 12:18:51","19.6436","13.9","213.0","13","60.03","14"
"03/07/12 12:23:51","19.6441","6.7","213.64","145","60.03","13"
"03/07/12 12:28:51","19.6446","0.0","213.15","0","60.03","13"
"03/07/12 12:33:52","19.645","0.0","213.07","11","60.03","13"
"03/07/12 12:38:52","19.6455","13.3","213.44","56","60.03","13"
"03/07/12 12:43:52","19.646","0.0","212.94","0","60.03","13"
"03/07/12 12:48:51","19.6465","11.4","213.07","71","60.0","13"
"03/07/12 12:53:51","19.6472","0.0","214.22","80","60.07","13"
"03/07/12 12:58:51","19.6482","7.5","213.93","272","60.03","13"
"03/07/12 13:03:52","19.6489","11.5","213.15","5","60.0","13"
"03/07/12 13:08:51","19.6495","14.2","212.72","78","60.07","13"
"03/07/12 13:13:52","19.6501","15.0","213.41","44","60.0","13"
"03/07/12 13:18:52","19.6508","11.4","213.19","0","60.03","13"
"03/07/12 13:23:52","19.6518","15.1","212.99","13","60.03","13"
"03/07/12 13:28:51","19.6532","15.5","213.57","68","60.03","13"
"03/07/12 13:33:51","19.6543","11.0","213.36","14","60.0","13"
"03/07/12 13:38:51","19.6553","11.9","214.35","2","60.03","13"
"03/07/12 13:43:51","19.6562","12.1","213.53","187","60.0","13"
"03/07/12 13:48:51","19.6573","14.5","213.85","17","60.03","13"
"03/07/12 13:53:51","19.6581","13.8","213.25","4","60.0","13"
"03/07/12 13:58:52","19.6587","13.0","214.04","80","60.03","13"
"03/07/12 14:03:52","19.6589","0.0","213.25","0","60.0","13"
"03/07/12 14:08:52","19.6591","14.6","212.6","43","60.03","13"
"03/07/12 14:13:51","19.6594","0.0","212.17","0","59.96","13"
"03/07/12 14:18:51","19.6598","0.0","213.57","0","60.0","13"
"03/07/12 14:23:52","19.6601","0.0","213.67","0","60.0","13"
"03/07/12 14:28:52","19.6606","0.0","214.6","153","60.0","13"
"03/07/12 14:33:51","19.6609","0.0","213.88","0","60.0","13"
"03/07/12 14:38:51","19.6612","0.0","214.62","0","60.03","13"
"03/08/12 07:38:51","19.6631","40.7","215.09","285","60.03","1"
"03/08/12 07:43:52","19.6648","23.1","213.66","32","60.0","1"
"03/08/12 07:48:52","19.667","32.5","214.24","29","60.03","2"
"03/08/12 07:53:53","19.6678","0.0","213.77","0","60.03","2"
"03/08/12 07:58:51","19.6683","14.5","214.72","2","60.0","3"
"03/08/12 08:03:51","19.6691","8.3","213.25","237","60.0","3"
"03/08/12 08:08:51","19.6695","0.0","213.37","0","60.03","3"
"03/08/12 08:13:51","19.6698","13.3","212.79","8","60.03","3"
"03/08/12 08:18:52","19.6703","8.5","212.44","0","60.0","3"
"03/08/12 08:23:52","19.6707","0.0","212.98","0","60.03","3"
"03/08/12 08:28:52","19.671","0.0","213.01","0","60.03","3"
"03/08/12 08:33:53","19.6714","14.5","213.96","177","60.03","3"
"03/08/12 08:38:52","19.6719","11.9","213.21","1","60.0","3"
"03/08/12 08:43:52","19.6727","6.5","213.57","97","60.0","3"
"03/08/12 08:48:52","19.6736","8.4","213.35","0","60.03","3"
"03/08/12 08:53:52","19.6745","15.0","213.62","9","60.03","3"
"03/08/12 08:58:52","19.6755","12.8","214.45","1","60.07","3"
"03/08/12 09:03:52","19.6762","2.3","214.37","0","60.03","3"
"03/08/12 09:08:52","19.677","6.3","214.35","211","60.03","3"
"03/08/12 09:13:52","19.6776","3.4","213.83","0","60.0","3"
"03/08/12 09:18:52","19.6783","5.7","213.59","0","60.03","3"
"03/08/12 09:23:51","19.6791","12.6","214.01","4","60.03","3"
"03/08/12 09:28:52","19.6802","14.2","213.84","4","60.0","3"
"03/08/12 09:33:52","19.6812","19.1","213.83","127","60.0","3"
"03/08/12 09:38:52","19.6823","11.0","213.17","4","60.03","4"
"03/08/12 09:43:53","19.6834","21.4","213.54","145","60.03","4"
"03/08/12 09:48:52","19.6846","21.8","213.12","230","60.03","4"
"03/08/12 09:53:52","19.6858","26.0","213.16","109","60.0","4"
"03/08/12 09:58:52","19.6875","31.1","213.98","107","60.03","4"
"03/08/12 10:03:52","19.6891","15.5","213.71","145","60.0","5"
"03/08/12 10:08:53","19.6908","21.5","214.09","210","60.03","5"
"03/08/12 10:13:52","19.6925","30.3","212.38","138","60.0","5"
"03/08/12 10:18:52","19.6942","24.6","212.89","116","60.0","5"
"03/08/12 10:23:52","19.6957","19.1","214.86","59","60.03","5"
"03/08/12 10:28:52","19.6978","42.5","214.9","269","60.03","6"
"03/08/12 10:33:52","19.7009","48.3","214.82","361","60.0","6"
"03/08/12 10:38:53","19.7048","101.5","215.94","488","60.0","6"
"03/08/12 10:43:51","19.7139","152.8","216.85","707","60.03","7"
"03/08/12 10:48:53","19.723","102.8","215.63","493","60.0","8"
"03/08/12 10:53:51","19.7289","66.4","215.43","334","60.03","7"
"03/08/12 10:58:51","19.734","69.4","216.35","349","60.03","8"
"03/08/12 11:03:53","19.7385","44.5","215.28","160","59.92","7"
"03/08/12 11:08:53","19.7424","43.1","215.79","110","60.03","8"
"03/08/12 11:13:52","19.7462","56.0","214.69","240","60.07","7"
"03/08/12 11:18:53","19.7552","71.1","215.6","355","60.03","9"
"03/08/12 11:23:51","19.7636","89.6","215.9","436","60.0","9"
"03/08/12 11:28:53","19.7698","116.6","215.9","553","60.03","9"
"03/08/12 11:33:52","19.7777","64.6","214.75","329","60.0","9"
"03/08/12 11:38:52","19.7849","90.9","215.44","441","60.0","9"
"03/08/12 11:43:51","19.791","74.0","215.73","368","60.03","9"
"03/08/12 11:48:53","19.7956","42.7","213.81","379","60.03","9"
"03/08/12 11:53:52","19.7994","56.7","214.8","309","60.03","9"
"03/08/12 11:58:52","19.8033","59.9","215.12","323","60.03","8"
"03/08/12 12:03:53","19.8071","59.1","215.36","352","60.0","8"
"03/08/12 12:08:52","19.811","46.0","214.55","87","60.03","8"
"03/08/12 12:13:52","19.8148","49.2","214.82","366","60.0","8"
"03/08/12 12:18:53","19.8187","56.5","214.94","266","60.03","8"
"03/08/12 12:23:51","19.8225","40.2","214.26","337","60.03","9"
"03/08/12 12:28:53","19.8276","88.4","215.52","433","60.03","9"
"03/08/12 12:33:52","19.8367","99.6","215.8","479","60.0","9"
"03/08/12 12:38:52","19.8467","90.0","215.03","438","60.0","10"
"03/08/12 12:43:52","19.8598","196.2","218.28","882","60.0","12"
"03/08/12 12:48:53","19.8731","47.9","214.37","152","60.03","13"
"03/08/12 12:53:51","19.8829","91.7","215.8","445","60.03","14"
"03/08/12 12:58:52","19.8901","89.9","215.97","436","60.0","13"
"03/08/12 13:03:52","19.9003","87.1","216.5","425","60.03","14"
"03/08/12 13:08:52","19.9088","70.3","215.62","353","60.03","13"
"03/08/12 13:13:52","19.9143","41.6","214.59","350","60.0","13"
"03/08/12 13:18:52","19.923","107.0","215.97","509","60.03","13"
"03/08/12 13:23:53","19.9311","93.7","215.11","458","60.03","13"
"03/08/12 13:28:52","19.9404","65.0","215.14","330","60.03","13"
"03/08/12 13:33:51","19.9471","196.8","218.04","888","60.0","13"
"03/08/12 13:38:52","19.9604","196.5","217.72","892","60.03","14"
"03/08/12 13:43:52","19.9752","195.7","217.86","883","60.03","16"
"03/08/12 13:48:51","19.9866","188.5","217.63","856","60.0","17"
"03/08/12 13:53:53","20.001","182.2","217.77","830","60.03","17"
"03/08/12 13:58:52","20.0151","179.8","218.47","817","60.03","18"
"03/08/12 14:03:53","20.0254","114.3","216.88","540","60.03","17"
"03/08/12 14:08:52","20.032","191.4","218.03","869","60.03","16"
"03/08/12 14:13:52","20.0432","107.8","216.49","517","60.03","16"
"03/08/12 14:18:51","20.0476","39.1","214.72","320","60.0","14"
"03/08/12 14:23:52","20.0511","54.0","214.8","336","60.03","13"
"03/08/12 14:28:53","20.0571","164.9","218.23","752","60.0","13"
"03/08/12 14:33:53","20.0625","43.9","215.47","370","60.03","12"
"03/08/12 14:38:53","20.0681","91.9","216.02","446","60.03","11"
"03/08/12 14:43:51","20.0735","115.6","217.18","548","60.03","11"
"03/08/12 14:48:53","20.0813","50.2","215.8","434","60.0","11"
"03/08/12 14:53:53","20.089","157.3","217.79","722","60.0","11"
"03/08/12 14:58:52","20.0968","50.1","214.47","135","60.03","11"
"03/08/12 15:03:52","20.1053","89.7","216.13","432","60.03","11"
"03/08/12 15:08:52","20.1129","129.5","216.78","605","60.0","11"
"03/08/12 15:13:52","20.1222","117.6","217.29","555","60.03","11"
"03/08/12 15:18:52","20.1305","92.1","216.84","446","60.03","11"
"03/08/12 15:23:52","20.1385","103.7","217.03","492","60.03","11"
"03/08/12 15:28:52","20.1462","96.9","216.33","466","60.07","11"
"03/08/12 15:33:52","20.1534","88.7","215.73","428","60.03","11"
"03/08/12 15:38:52","20.1602","86.0","216.49","418","60.03","11"
"03/08/12 15:43:52","20.1665","78.6","216.19","389","60.03","11"
"03/08/12 15:48:52","20.1715","58.9","216.41","324","60.0","10"
"03/08/12 15:53:53","20.1753","57.6","215.93","331","60.03","10"
"03/08/12 15:58:52","20.179","51.6","215.0","272","60.0","9"
"03/08/12 16:03:53","20.182","30.2","214.68","75","60.07","9"
"03/08/12 16:08:52","20.1843","24.0","214.53","158","60.03","9"
"03/08/12 16:13:53","20.1865","35.4","214.66","197","60.03","8"
"03/08/12 16:18:53","20.189","26.1","214.05","37","60.0","8"
"03/08/12 16:23:52","20.1906","20.1","214.36","27","60.0","7"
"03/08/12 16:28:52","20.192","20.2","214.6","40","60.03","7"
"03/08/12 16:33:52","20.1935","17.3","215.01","195","59.96","7"
"03/08/12 16:38:52","20.195","13.6","214.7","238","59.96","6"
"03/08/12 16:43:53","20.1963","23.3","214.57","122","60.03","6"
"03/08/12 16:48:53","20.1972","0.0","214.72","0","60.0","6"
"03/08/12 16:53:51","20.198","5.4","214.25","210","60.0","6"
"03/08/12 16:58:52","20.1988","11.9","214.53","8","60.03","5"
"03/08/12 17:03:52","20.1993","0.0","214.89","0","60.03","5"
"03/08/12 17:08:51","20.1996","0.0","213.89","0","60.0","5"
"03/08/12 17:13:53","20.1999","13.6","214.47","14","60.0","5"
"03/09/12 07:03:59","20.2007","5.4","213.72","173","60.0","-3"
"03/09/12 07:08:58","20.2012","14.0","213.05","1","60.0","-3"
"03/09/12 07:13:58","20.2018","0.0","212.9","0","60.03","-3"
"03/09/12 07:18:58","20.2023","6.7","213.64","181","60.07","-3"
"03/09/12 07:23:59","20.2031","14.1","213.84","39","60.03","-3"
"03/09/12 07:28:58","20.204","13.1","213.86","20","60.03","-3"
"03/09/12 07:33:59","20.2053","15.7","214.08","6","60.03","-2"
"03/09/12 07:38:59","20.2061","15.9","213.87","21","60.03","-2"
"03/09/12 07:43:58","20.2072","14.2","212.86","10","60.03","-2"
"03/09/12 07:48:58","20.2082","9.0","213.41","4","60.07","-2"
"03/09/12 07:54:00","20.2095","22.2","213.36","211","60.03","-2"
"03/09/12 07:58:58","20.2115","25.4","213.55","115","60.0","-2"
"03/09/12 08:03:58","20.2141","27.2","214.31","130","60.0","-2"
"03/09/12 08:08:58","20.2234","121.0","216.21","572","60.0","0"
"03/09/12 08:13:59","20.2331","136.1","217.27","632","60.0","1"
"03/09/12 08:18:59","20.2431","130.4","216.37","611","60.0","1"
"03/09/12 08:23:58","20.2518","143.7","216.45","669","60.07","2"
"03/09/12 08:28:58","20.2572","46.7","214.2","350","60.03","2"
"03/09/12 08:33:59","20.261","43.4","214.08","330","60.0","2"
"03/09/12 08:38:59","20.2642","43.8","214.24","319","60.03","2"
"03/09/12 08:43:59","20.2684","67.7","214.87","339","60.03","1"
"03/09/12 08:48:59","20.2729","60.8","214.14","77","60.03","1"
"03/09/12 08:53:59","20.2834","180.4","218.11","822","60.03","3"
"03/09/12 08:58:58","20.2944","185.4","217.32","844","60.03","3"
"03/09/12 09:03:58","20.3068","185.9","217.52","842","60.0","5"
"03/09/12 09:08:59","20.3174","48.8","214.77","349","60.0","5"
"03/09/12 09:13:59","20.3221","51.5","213.23","165","60.03","5"
"03/09/12 09:18:59","20.3336","192.7","217.48","874","60.0","6"
"03/09/12 09:23:59","20.3458","144.9","216.29","677","60.03","6"
"03/09/12 09:28:59","20.3559","85.4","215.45","415","60.0","6"
"03/09/12 09:33:59","20.366","197.7","218.57","889","60.03","6"
"03/09/12 09:39:00","20.3808","193.0","218.49","872","60.03","8"
"03/09/12 09:43:58","20.3954","196.4","217.93","889","60.03","9"
"03/09/12 09:48:59","20.4094","195.7","218.35","890","60.03","9"
"03/09/12 09:53:59","20.4224","134.6","216.39","626","60.03","9"
"03/09/12 09:58:58","20.4307","90.9","216.22","442","60.03","8"
"03/09/12 10:03:58","20.4432","197.4","217.9","891","60.0","9"
"03/09/12 10:08:58","20.4575","196.1","217.79","880","60.0","9"
"03/09/12 10:13:59","20.4707","122.7","217.23","576","60.07","9"
"03/09/12 10:18:58","20.4844","196.2","217.92","890","60.0","10"
"03/09/12 10:23:58","20.4995","196.1","217.67","897","60.07","10"
"03/09/12 10:28:59","20.5111","131.4","216.76","609","60.03","9"
"03/09/12 10:33:59","20.5259","196.9","217.83","891","60.03","9"
"03/09/12 10:38:59","20.5412","196.9","217.97","887","60.0","10"
"03/09/12 10:43:58","20.5555","196.8","218.11","892","60.03","11"
"03/09/12 10:48:59","20.5709","196.5","218.04","895","60.03","11"
"03/09/12 10:54:00","20.586","196.7","218.64","889","60.03","11"
"03/09/12 10:59:00","20.6013","196.4","217.83","893","60.03","11"
"03/09/12 11:04:00","20.6166","196.9","219.46","888","60.03","12"
"03/09/12 11:08:58","20.6317","195.4","218.91","885","60.03","13"
"03/09/12 11:13:59","20.6468","197.0","219.05","888","60.0","13"
"03/09/12 11:18:59","20.6618","123.6","217.76","575","60.03","13"
"03/09/12 11:24:00","20.6768","195.9","218.1","892","60.03","13"
"03/09/12 11:29:00","20.6898","196.1","219.11","881","60.03","13"
"03/09/12 11:34:00","20.7028","196.7","219.33","887","60.03","13"
"03/09/12 11:38:58","20.718","196.6","217.63","895","60.0","13"
"03/09/12 11:43:58","20.7333","195.8","216.1","896","60.03","13"
"03/09/12 11:48:59","20.748","195.7","217.52","883","60.03","13"
"03/09/12 11:54:00","20.7634","196.2","217.04","888","60.03","14"
"03/09/12 11:59:00","20.777","196.7","217.79","889","60.07","14"
"03/09/12 12:03:58","20.7903","196.3","217.86","889","60.07","13"
"03/09/12 12:08:59","20.8038","196.4","217.44","889","60.03","13"
"03/09/12 12:13:59","20.8192","196.8","217.94","888","60.03","13"
"03/09/12 12:18:59","20.8339","89.6","215.45","434","60.0","14"
"03/09/12 12:23:59","20.8482","197.0","217.4","888","60.03","13"
"03/09/12 12:28:59","20.8636","196.4","216.99","894","60.03","13"
"03/09/12 12:33:58","20.8789","196.6","216.98","891","60.03","13"
"03/09/12 12:38:58","20.8942","196.1","216.86","893","60.0","14"
"03/09/12 12:43:59","20.9095","196.4","217.42","888","60.03","13"
"03/09/12 12:48:59","20.9248","196.5","217.15","893","60.03","13"
"03/09/12 12:54:00","20.9402","196.3","217.62","892","60.03","13"
"03/09/12 12:58:58","20.9553","195.6","217.56","884","60.0","13"
"03/09/12 13:04:00","20.9705","192.8","217.1","877","60.03","13"
"03/09/12 13:08:59","20.9854","190.8","217.43","865","60.03","13"
"03/09/12 13:13:59","20.9999","187.1","217.54","850","60.03","14"
"03/09/12 13:19:00","21.0145","186.4","217.62","845","60.03","13"
"03/09/12 13:23:58","21.0289","184.8","217.23","839","60.03","13"
"03/09/12 13:28:58","21.0431","181.7","216.55","834","60.0","13"
"03/09/12 13:33:58","21.0572","178.3","216.86","818","60.03","14"
"03/09/12 13:38:58","21.071","176.8","217.48","811","60.03","14"
"03/09/12 13:43:59","21.0848","175.4","217.93","798","60.0","14"
"03/09/12 13:48:59","21.0983","173.1","217.27","792","60.0","13"
"03/09/12 13:53:58","21.1117","169.6","217.28","780","60.03","13"
"03/09/12 13:58:59","21.1248","165.9","216.6","766","60.03","13"
"03/09/12 14:03:59","21.1376","163.3","216.27","753","60.03","13"
"03/09/12 14:08:59","21.1501","160.5","216.0","738","60.03","13"
"03/09/12 14:13:59","21.1625","157.7","216.77","729","60.03","13"
"03/09/12 14:19:00","21.1746","154.8","216.99","713","60.03","13"
"03/09/12 14:24:00","21.1865","150.2","216.52","696","60.03","12"
"03/09/12 14:28:59","21.1981","146.3","216.71","680","60.03","11"
"03/09/12 14:34:00","21.2094","142.4","215.87","663","60.03","11"
"03/09/12 14:38:58","21.2203","139.6","216.54","649","60.03","11"
"03/09/12 14:43:59","21.231","135.2","216.21","631","60.03","11"
"03/09/12 14:48:59","21.2413","131.5","216.76","613","60.0","11"
"03/09/12 14:54:00","21.2514","128.9","215.95","601","60.03","11"
"03/09/12 14:58:58","21.2604","100.8","215.06","485","60.03","10"
"03/09/12 15:03:58","21.2705","125.8","216.28","592","60.03","10"
"03/09/12 15:08:59","21.2797","43.6","213.57","152","60.03","10"
"03/09/12 15:13:59","21.2884","112.1","215.95","533","60.03","10"
"03/09/12 15:18:59","21.2968","106.6","215.89","513","60.03","9"
"03/09/12 15:23:58","21.3045","50.0","213.6","354","60.0","9"
"03/09/12 15:28:59","21.3102","100.7","215.52","484","60.03","9"
"03/09/12 15:34:00","21.3178","93.2","215.84","452","60.03","9"
"03/09/12 15:38:58","21.3248","87.6","216.19","428","60.03","9"
"03/09/12 15:44:00","21.3313","79.8","215.38","396","60.0","8"
"03/09/12 15:48:59","21.3373","75.0","215.15","373","60.0","8"
"03/09/12 15:54:00","21.3413","47.6","214.65","334","60.03","8"
"03/09/12 15:59:00","21.3451","55.3","214.98","206","60.03","7"
"03/09/12 16:03:59","21.3487","48.6","214.6","315","60.03","7"
"03/09/12 16:08:59","21.3516","29.6","214.35","226","60.03","7"
"03/09/12 16:13:59","21.3545","45.1","213.82","199","60.03","6"
"03/09/12 16:18:59","21.358","36.1","213.53","277","60.03","6"
"03/09/12 16:23:58","21.3612","45.8","213.2","341","60.07","6"
"03/09/12 16:28:59","21.3643","34.0","214.69","239","60.03","6"
"03/09/12 16:33:59","21.3671","36.7","213.71","263","60.0","6"
"03/09/12 16:39:00","21.3694","32.4","213.57","252","60.03","6"
"03/09/12 16:44:00","21.3715","24.3","213.9","147","60.03","5"
"03/09/12 16:48:58","21.3731","28.6","213.88","237","60.03","5"
"03/09/12 16:54:00","21.3746","15.1","212.88","18","60.03","4"
"03/09/12 16:58:58","21.3757","11.8","213.22","11","60.03","4"
"03/09/12 17:03:59","21.3765","0.0","213.46","0","60.03","3"
"03/09/12 17:08:59","21.377","0.0","213.58","0","60.03","3"
"03/09/12 17:13:59","21.3774","0.0","213.27","82","60.03","3"
"03/09/12 17:18:59","21.3777","0.0","213.71","0","60.03","2"
"03/10/12 07:04:00","21.3785","0.0","211.67","0","60.0","2"
"03/10/12 07:08:59","21.3788","0.0","211.65","0","60.0","2"
"03/10/12 07:14:00","21.3792","0.0","211.98","0","60.03","2"
"03/10/12 07:19:00","21.3797","10.8","211.99","0","60.0","2"
"03/10/12 07:23:59","21.3805","10.9","212.13","19","60.03","2"
"03/10/12 07:28:59","21.3815","15.1","212.02","81","60.03","3"
"03/10/12 07:33:59","21.383","13.6","212.47","245","60.0","3"
"03/10/12 07:39:00","21.3847","25.5","213.73","306","60.0","3"
"03/10/12 07:43:59","21.387","28.0","214.8","62","60.03","3"
"03/10/12 07:48:59","21.3913","93.5","215.6","450","60.03","4"
"03/10/12 07:54:00","21.3974","77.2","215.28","383","60.0","5"
"03/10/12 07:59:00","21.4024","39.9","214.36","244","60.03","5"
"03/10/12 08:04:00","21.4054","32.6","214.57","248","60.0","5"
"03/10/12 08:09:00","21.4079","36.2","213.99","90","60.03","5"
"03/10/12 08:13:59","21.411","28.9","213.66","232","60.0","5"
"03/10/12 08:18:59","21.4167","122.4","215.67","577","60.03","6"
"03/10/12 08:23:59","21.4255","93.1","215.11","453","60.03","6"
"03/10/12 08:29:00","21.4352","136.2","216.63","638","60.03","7"
"03/10/12 08:33:59","21.4457","135.0","216.27","635","60.03","8"
"03/10/12 08:38:59","21.4563","139.0","216.24","649","60.03","9"
"03/10/12 08:43:59","21.4672","132.7","215.82","624","60.03","9"
"03/10/12 08:48:58","21.4773","146.4","216.51","678","60.03","9"
"03/10/12 08:53:59","21.4888","148.4","216.31","687","60.0","10"
"03/10/12 08:58:59","21.5004","146.2","216.1","678","60.0","11"
"03/10/12 09:03:59","21.5121","151.8","216.41","703","60.03","11"
"03/10/12 09:09:00","21.5236","149.2","216.03","691","60.03","11"
"03/10/12 09:14:00","21.5355","158.6","217.44","723","60.03","12"
"03/10/12 09:18:59","21.5475","150.2","217.55","692","60.0","12"
"03/10/12 09:23:58","21.5599","163.1","216.64","751","60.03","13"
"03/10/12 09:29:00","21.5727","161.4","216.67","745","60.03","13"
"03/10/12 09:39:00","21.5986","172.1","216.59","786","60.0","15"
"03/10/12 09:44:00","21.612","171.9","216.78","790","60.03","15"
"03/10/12 09:49:00","21.6255","171.9","217.22","790","60.03","16"
"03/10/12 09:53:59","21.6392","177.7","216.83","809","60.03","16"
"03/10/12 09:59:00","21.6531","178.7","216.56","817","60.03","17"
"03/10/12 10:04:00","21.6671","180.8","216.47","827","60.0","17"
"03/10/12 10:08:59","21.6812","180.5","216.55","829","60.03","17"
"03/10/12 10:13:59","21.6954","182.9","216.85","837","60.03","18"
"03/10/12 10:18:59","21.7097","184.3","216.65","845","60.03","18"
"03/10/12 10:24:00","21.7242","185.1","217.49","846","60.03","18"
"03/10/12 10:29:00","21.7387","186.2","217.2","849","60.0","19"
"03/10/12 10:33:59","21.7532","187.0","217.24","850","60.03","19"
"03/10/12 10:38:59","21.7677","187.3","217.42","850","60.03","20"
"03/10/12 10:44:00","21.7823","189.0","217.8","860","60.03","20"
"03/10/12 10:49:00","21.7971","187.3","218.05","851","60.07","21"
"03/10/12 10:54:00","21.8117","185.1","217.85","840","60.03","22"
"03/10/12 10:58:59","21.8264","190.0","217.45","858","60.0","22"
"03/10/12 11:03:59","21.841","188.7","218.2","855","60.03","23"
"03/10/12 11:09:00","21.8556","185.1","218.18","843","60.03","23"
"03/10/12 11:13:59","21.87","173.6","217.83","792","60.03","23"
"03/10/12 11:19:00","21.8839","194.8","217.9","883","60.03","23"
