"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/10/12 11:24:00","21.899","192.9","217.92","876","60.03","23"
"03/10/12 11:29:00","21.914","193.0","218.15","874","60.03","23"
"03/10/12 11:33:59","21.9288","189.5","218.23","858","60.03","24"
"03/10/12 11:39:00","21.9438","192.3","218.64","870","60.0","24"
"03/10/12 11:43:59","21.9586","191.9","218.89","873","60.07","25"
"03/10/12 11:48:59","21.9736","191.6","217.3","870","60.03","24"
"03/10/12 11:53:59","21.9885","190.1","216.92","864","60.03","25"
"03/10/12 11:59:00","22.0033","190.5","217.53","867","60.03","25"
"03/10/12 12:04:00","22.0182","190.0","217.15","865","60.0","25"
"03/10/12 12:08:59","22.0329","188.7","217.92","855","60.0","25"
"03/10/12 12:13:59","22.0475","185.3","217.09","845","60.03","26"
"03/10/12 12:19:00","22.062","185.2","216.21","851","60.03","26"
"03/10/12 12:23:59","22.0764","184.3","216.7","847","60.07","27"
"03/10/12 12:28:59","22.0906","181.3","217.15","830","60.0","27"
"03/10/12 12:34:00","22.1048","180.4","217.25","828","60.03","28"
"03/10/12 12:38:59","22.1188","180.4","217.45","820","60.03","28"
"03/10/12 12:44:00","22.1329","180.0","217.12","820","60.0","28"
"03/10/12 12:48:59","22.1467","178.3","216.92","817","60.03","29"
"03/10/12 12:53:59","22.1605","176.1","216.72","810","60.0","29"
"03/10/12 12:59:00","22.1742","174.9","217.02","803","60.03","29"
"03/10/12 13:04:00","22.1878","173.2","216.98","794","60.07","28"
"03/10/12 13:09:00","22.2012","171.1","216.69","787","60.0","29"
"03/10/12 13:14:00","22.2144","168.6","216.51","778","60.03","29"
"03/10/12 13:19:00","22.2275","167.7","217.01","766","60.0","29"
"03/10/12 13:23:59","22.2405","164.5","217.22","758","60.03","30"
"03/10/12 13:29:00","22.2532","162.8","216.93","744","60.0","30"
"03/10/12 13:34:00","22.2658","160.1","217.36","734","60.03","30"
"03/10/12 13:39:00","22.2781","158.0","217.09","726","60.07","30"
"03/10/12 13:44:00","22.2903","154.6","216.97","715","60.03","30"
"03/10/12 13:49:00","22.3022","152.1","216.67","706","60.03","30"
"03/10/12 13:54:00","22.314","149.9","217.13","693","60.03","30"
"03/10/12 13:58:58","22.3255","147.2","217.28","686","60.03","30"
"03/10/12 14:04:00","22.337","146.2","215.91","680","60.03","30"
"03/10/12 14:09:00","22.3482","143.7","216.42","671","60.03","29"
"03/10/12 14:14:00","22.3594","141.0","216.07","655","60.0","28"
"03/10/12 14:18:59","22.3701","136.9","216.17","638","60.0","28"
"03/10/12 14:23:59","22.3807","134.4","216.51","628","60.03","28"
"03/10/12 14:28:59","22.3911","130.6","216.33","616","60.07","28"
"03/10/12 14:34:00","22.4011","126.7","216.31","595","60.03","28"
"03/10/12 14:39:00","22.4109","123.1","216.52","579","60.03","28"
"03/10/12 14:43:59","22.4203","120.6","216.52","567","60.03","28"
"03/10/12 14:49:00","22.4296","117.8","215.78","556","60.03","28"
"03/10/12 14:54:00","22.4387","114.4","216.51","545","60.03","27"
"03/10/12 14:58:59","22.4474","110.9","216.19","528","60.03","27"
"03/10/12 15:03:59","22.4559","107.2","215.78","514","60.03","26"
"03/10/12 15:08:59","22.4641","103.7","214.69","499","60.0","26"
"03/10/12 15:13:59","22.4721","99.5","215.2","483","60.03","25"
"03/10/12 15:18:59","22.4797","95.9","215.06","465","60.03","24"
"03/10/12 15:23:59","22.487","91.6","215.0","447","60.03","24"
"03/10/12 15:28:59","22.4939","87.5","214.71","431","60.03","23"
"03/10/12 15:33:59","22.5006","83.2","214.77","411","60.0","23"
"03/10/12 15:39:00","22.5068","77.4","214.45","385","60.03","23"
"03/10/12 15:44:00","22.5126","71.3","214.29","362","60.03","22"
"03/10/12 15:49:00","22.5179","65.8","214.82","338","60.03","22"
"03/10/12 15:53:59","22.5229","71.1","215.01","398","60.03","22"
"03/10/12 15:59:00","22.527","43.9","214.71","352","60.07","21"
"03/10/12 16:04:00","22.5302","42.9","213.82","316","60.0","21"
"03/10/12 16:09:00","22.5328","28.0","213.3","164","60.03","20"
"03/10/12 16:14:00","22.5359","38.4","213.15","325","60.0","20"
"03/10/12 16:19:00","22.5391","35.8","213.38","111","60.0","20"
"03/10/12 16:24:00","22.5421","40.9","213.48","105","60.0","20"
"03/10/12 16:28:59","22.5449","33.1","213.96","277","60.03","19"
"03/10/12 16:34:00","22.5473","36.5","213.16","123","60.03","19"
"03/10/12 16:39:00","22.5494","27.9","212.99","113","60.03","19"
"03/10/12 16:43:59","22.5513","21.8","212.87","20","60.03","18"
"03/10/12 16:49:00","22.5528","14.5","213.06","105","60.0","18"
"03/10/12 16:53:59","22.554","13.2","213.56","110","60.03","18"
"03/10/12 16:59:00","22.5549","5.4","212.98","152","60.0","17"
"03/10/12 17:03:59","22.5557","0.0","212.74","230","60.0","17"
"03/10/12 17:08:59","22.5562","0.0","212.93","0","60.03","17"
"03/10/12 17:13:59","22.5566","5.7","212.37","229","60.0","16"
"03/10/12 17:19:00","22.5568","0.0","212.85","0","60.0","16"
"03/10/12 17:24:00","22.557","0.0","212.9","0","60.03","15"
"03/11/12 07:34:00","22.5578","8.8","214.07","101","60.03","9"
"03/11/12 07:39:01","22.5587","15.0","214.0","7","60.0","10"
"03/11/12 07:43:59","22.56","26.1","214.15","22","60.03","11"
"03/11/12 07:49:00","22.5618","26.6","213.86","226","60.0","11"
"03/11/12 07:54:01","22.564","27.0","213.9","204","60.07","11"
"03/11/12 07:58:59","22.5666","42.3","214.22","272","60.03","12"
"03/11/12 08:03:59","22.5697","38.9","214.29","198","60.03","13"
"03/11/12 08:09:00","22.5733","41.5","214.51","302","60.03","13"
"03/11/12 08:14:00","22.5771","61.5","214.83","244","60.03","14"
"03/11/12 08:19:01","22.581","44.5","214.74","382","60.07","14"
"03/11/12 08:23:59","22.5849","59.0","214.69","218","60.03","15"
"03/11/12 08:28:59","22.5889","51.3","214.92","107","60.03","15"
"03/11/12 08:34:00","22.5932","66.5","215.04","354","60.0","17"
"03/11/12 08:39:00","22.5985","80.9","215.91","395","60.03","17"
"03/11/12 08:43:59","22.605","85.6","215.9","419","60.03","17"
"03/11/12 08:48:59","22.6118","90.1","216.3","440","60.03","18"
"03/11/12 08:54:00","22.619","94.9","215.99","458","60.03","19"
"03/11/12 08:59:00","22.6265","99.1","216.03","477","60.0","19"
"03/11/12 09:03:59","22.6344","103.8","215.73","494","60.0","20"
"03/11/12 09:08:59","22.6426","107.3","215.24","516","60.03","20"
"03/11/12 09:14:01","22.6512","111.5","215.44","532","60.03","21"
"03/11/12 09:19:01","22.66","115.4","215.65","550","60.03","22"
"03/11/12 09:23:59","22.6691","119.2","215.42","564","60.0","23"
"03/11/12 09:28:59","22.6785","123.2","216.33","581","60.03","23"
"03/11/12 09:33:59","22.6883","127.0","216.33","596","60.0","23"
"03/11/12 09:39:00","22.6983","129.9","216.34","611","60.03","24"
"03/11/12 09:43:59","22.7086","133.6","216.54","625","60.03","24"
"03/11/12 09:48:59","22.719","137.1","217.24","634","60.0","25"
"03/11/12 09:53:59","22.7299","140.1","217.02","650","60.03","25"
"03/11/12 09:58:59","22.7409","143.0","217.78","664","60.0","25"
"03/11/12 10:04:01","22.7521","145.5","217.17","674","60.0","26"
"03/11/12 10:08:59","22.7635","147.7","217.99","684","60.0","26"
"03/11/12 10:14:01","22.7752","150.4","218.05","693","60.0","27"
"03/11/12 10:18:59","22.7869","152.6","217.81","701","60.0","27"
"03/11/12 10:23:59","22.7989","154.4","217.6","710","60.0","28"
"03/11/12 10:29:00","22.811","156.5","217.51","720","60.0","29"
"03/11/12 10:34:01","22.8234","159.5","217.84","734","60.03","29"
"03/11/12 10:38:59","22.8358","161.5","217.65","744","60.0","30"
"03/11/12 10:44:00","22.8486","163.9","218.21","747","60.0","30"
"03/11/12 10:49:00","22.8615","166.7","217.78","762","60.03","30"
"03/11/12 10:54:01","22.8746","168.7","217.98","773","60.0","31"
"03/11/12 10:59:01","22.8878","170.3","217.75","780","60.07","31"
"03/11/12 11:04:01","22.9012","171.4","217.78","783","60.0","31"
"03/11/12 11:09:00","22.9141","173.8","218.48","794","60.03","31"
"03/11/12 11:14:01","22.9141","175.2","216.93","799","60.0","32"
"03/11/12 11:19:00","22.9281","180.7","217.4","824","60.0","32"
"03/11/12 11:24:00","22.9421","178.3","217.3","813","60.03","32"
"03/11/12 11:29:00","22.956","177.2","218.05","805","60.0","33"
"03/11/12 11:34:00","22.9698","177.3","217.66","808","60.0","34"
"03/11/12 11:39:00","22.9836","177.9","218.0","804","60.03","34"
"03/11/12 11:44:00","22.9975","178.1","218.02","813","60.03","34"
"03/11/12 11:49:01","23.0115","179.3","217.16","818","60.03","35"
"03/11/12 11:53:59","23.0255","180.6","216.7","828","60.03","35"
"03/11/12 11:59:00","23.0395","180.2","217.66","820","60.0","35"
"03/11/12 12:04:01","23.0536","180.5","217.69","826","60.0","35"
"03/11/12 12:08:59","23.0675","180.2","217.28","820","60.03","36"
"03/11/12 12:14:00","23.0816","179.4","217.54","821","60.03","36"
"03/11/12 12:19:00","23.0955","178.8","216.84","817","60.0","37"
"03/11/12 12:23:59","23.1095","179.5","217.12","818","60.03","38"
"03/11/12 12:28:59","23.1236","182.5","217.32","835","60.03","38"
"03/11/12 12:33:59","23.138","185.6","217.46","844","60.03","38"
"03/11/12 12:38:59","23.1523","184.5","217.22","842","60.0","38"
"03/11/12 12:44:01","23.1666","185.9","217.15","847","60.0","38"
"03/11/12 12:48:59","23.1808","183.5","217.31","835","60.03","38"
"03/11/12 12:54:00","23.1951","185.2","217.38","841","60.03","38"
"03/11/12 12:59:01","23.2096","187.8","217.8","851","60.0","38"
"03/11/12 13:03:59","23.2237","185.8","217.65","847","60.03","38"
"03/11/12 13:08:59","23.2361","167.4","217.72","765","60.03","38"
"03/11/12 13:13:59","23.2509","192.9","217.2","880","60.03","38"
"03/11/12 13:19:00","23.2656","183.0","218.34","831","60.0","38"
"03/11/12 13:24:00","23.2796","176.4","217.19","804","60.03","38"
"03/11/12 13:29:01","23.293","171.6","217.67","784","60.0","39"
"03/11/12 13:34:01","23.3059","168.1","217.5","770","60.0","39"
"03/11/12 13:39:00","23.319","169.6","218.5","776","60.03","39"
"03/11/12 13:43:59","23.3321","169.1","218.01","771","60.0","39"
"03/11/12 13:49:00","23.3452","166.5","218.12","762","60.07","39"
"03/11/12 13:54:00","23.3582","164.8","217.54","758","60.03","39"
"03/11/12 13:59:00","23.3709","162.9","217.04","746","60.03","39"
"03/11/12 14:04:00","23.3835","161.3","218.04","736","60.03","39"
"03/11/12 14:09:00","23.3961","160.4","217.69","739","60.03","39"
"03/11/12 14:14:00","23.4085","159.5","217.35","732","60.03","39"
"03/11/12 14:18:59","23.4209","156.4","217.64","722","60.03","39"
"03/11/12 14:24:00","23.4329","153.1","216.6","705","60.0","39"
"03/11/12 14:29:00","23.4448","152.3","217.07","704","60.0","39"
"03/11/12 14:33:59","23.4566","149.9","217.28","695","60.03","39"
"03/11/12 14:39:01","23.4682","147.1","216.94","681","60.03","40"
"03/11/12 14:44:01","23.4797","146.1","217.42","673","60.0","40"
"03/11/12 14:48:59","23.491","146.0","217.23","673","60.07","40"
"03/11/12 14:54:00","23.5023","144.0","216.36","664","60.03","39"
"03/11/12 14:58:59","23.5134","142.7","216.49","665","60.07","38"
"03/11/12 15:04:00","23.5246","141.2","216.39","657","60.03","37"
"03/11/12 15:08:59","23.5353","136.0","216.51","636","60.03","36"
"03/11/12 15:13:59","23.5458","134.2","216.68","621","59.96","36"
"03/11/12 15:18:59","23.5555","119.0","216.68","564","60.07","36"
"03/11/12 15:23:59","23.5637","124.6","216.49","585","60.03","36"
"03/11/12 15:29:00","23.5731","129.4","216.5","606","60.03","36"
"03/11/12 15:33:59","23.5825","116.5","216.5","553","60.03","36"
"03/11/12 15:39:01","23.5905","105.6","215.92","502","60.03","35"
"03/11/12 15:44:01","23.5998","108.2","216.13","514","60.03","35"
"03/11/12 15:49:01","23.6072","61.7","214.78","182","60.0","34"
"03/11/12 15:54:00","23.6125","69.7","215.27","350","60.0","33"
"03/11/12 15:59:00","23.6174","70.0","215.1","385","60.03","32"
"03/11/12 16:04:00","23.6226","78.0","215.7","386","60.03","31"
"03/11/12 16:08:59","23.6302","109.9","216.39","524","60.03","30"
"03/11/12 16:14:01","23.6385","107.1","216.18","514","60.03","30"
"03/11/12 16:19:01","23.6453","68.1","215.48","345","60.0","29"
"03/11/12 16:24:00","23.6507","41.3","214.97","258","60.03","29"
"03/11/12 16:28:59","23.656","78.7","215.18","389","60.0","28"
"03/11/12 16:34:01","23.662","62.6","215.48","320","60.07","28"
"03/11/12 16:38:59","23.6649","18.8","214.27","128","60.03","25"
"03/11/12 16:43:59","23.6663","17.6","213.65","51","60.0","23"
"03/11/12 16:49:00","23.6679","31.7","214.13","123","60.0","21"
"03/11/12 16:54:01","23.6698","24.0","214.51","213","60.03","19"
"03/11/12 16:59:00","23.6714","22.0","214.23","33","60.0","18"
"03/11/12 17:04:00","23.6728","16.0","213.9","6","60.0","17"
"03/11/12 17:09:01","23.6742","25.1","214.06","49","60.03","17"
"03/11/12 17:13:59","23.6757","17.5","213.49","201","60.0","16"
"03/11/12 17:18:59","23.677","12.2","213.22","100","60.03","15"
"03/11/12 17:24:01","23.6782","21.4","213.56","152","60.0","15"
"03/11/12 17:28:59","23.6793","15.8","214.11","102","60.03","14"
"03/11/12 17:33:59","23.6802","12.1","214.02","5","60.03","13"
"03/11/12 17:38:59","23.6811","15.8","214.23","38","60.03","13"
"03/11/12 17:44:00","23.6819","15.1","214.1","17","60.03","13"
"03/11/12 17:49:00","23.6826","11.1","213.96","150","60.0","12"
"03/11/12 17:54:00","23.6833","15.3","212.77","6","60.0","12"
"03/11/12 17:58:59","23.6839","14.9","213.68","3","60.03","11"
"03/11/12 18:04:00","23.6847","0.0","213.5","0","59.96","11"
"03/11/12 18:09:00","23.6852","0.0","213.77","0","60.03","11"
"03/11/12 18:14:00","23.6857","0.0","213.68","0","60.03","11"
"03/11/12 18:18:59","23.6861","0.0","213.81","0","60.0","11"
"03/11/12 18:23:59","23.6867","14.1","214.07","22","60.0","11"
"03/11/12 18:29:00","23.687","0.0","213.75","0","60.0","11"
"03/11/12 18:34:01","23.6873","0.0","213.75","0","60.03","11"
"03/12/12 08:49:00","23.6882","14.1","212.84","0","60.03","8"
"03/12/12 08:54:01","23.6886","10.6","213.03","2","60.03","9"
"03/12/12 08:59:00","23.6891","10.9","213.01","8","60.03","9"
"03/12/12 09:04:00","23.69","12.2","213.64","29","60.0","9"
"03/12/12 09:09:01","23.6907","15.8","214.15","0","60.03","9"
"03/12/12 09:14:00","23.6915","14.8","213.74","1","60.03","9"
"03/12/12 09:19:00","23.6923","11.8","213.03","7","60.0","9"
"03/12/12 09:23:59","23.6928","0.0","213.24","0","60.03","9"
"03/12/12 09:29:00","23.6933","12.2","212.18","104","60.0","9"
"03/12/12 09:34:01","23.6941","13.2","213.27","41","60.0","9"
"03/12/12 09:39:01","23.6953","14.4","212.79","224","60.03","9"
"03/12/12 09:44:01","23.6964","22.1","212.71","208","60.0","9"
"03/12/12 09:49:01","23.6975","16.3","213.41","0","60.03","9"
"03/12/12 09:54:01","23.6989","26.1","213.86","70","60.03","10"
"03/12/12 09:58:59","23.7005","30.0","213.85","100","60.03","10"
"03/12/12 10:04:00","23.7028","15.4","213.24","0","60.0","10"
"03/12/12 10:08:59","23.704","26.3","212.73","54","60.03","10"
"03/12/12 10:14:00","23.7054","15.3","212.76","202","60.07","11"
"03/12/12 10:19:00","23.7069","12.1","213.6","67","60.03","11"
"03/12/12 10:24:01","23.7085","29.4","214.4","76","60.0","11"
"03/12/12 10:29:00","23.7109","26.3","214.61","184","60.03","11"
"03/12/12 10:34:00","23.7134","29.5","214.46","263","60.03","11"
"03/12/12 10:39:00","23.7161","28.1","214.13","80","60.03","11"
"03/12/12 10:44:01","23.7181","22.4","214.13","252","60.03","11"
"03/12/12 10:49:01","23.7201","30.0","214.17","316","60.0","11"
"03/12/12 10:54:01","23.7222","13.3","213.89","153","60.0","12"
"03/12/12 10:59:01","23.7238","14.3","214.16","27","60.07","11"
"03/12/12 11:04:00","23.725","15.3","214.06","26","60.03","11"
"03/12/12 11:09:00","23.7263","15.0","214.08","71","60.03","12"
"03/12/12 11:14:00","23.7277","15.6","214.58","8","60.03","11"
"03/12/12 11:19:00","23.7289","6.8","214.34","121","60.03","11"
"03/12/12 11:24:00","23.73","17.6","213.56","76","60.0","11"
"03/12/12 11:29:01","23.7319","35.3","213.71","80","60.0","11"
"03/12/12 11:34:01","23.7337","16.3","214.29","139","60.0","11"
"03/12/12 11:39:01","23.7352","16.9","213.35","17","60.03","11"
"03/12/12 11:43:59","23.7374","30.1","214.42","255","60.0","11"
"03/12/12 11:49:00","23.74","24.5","214.15","229","60.03","11"
"03/12/12 11:54:00","23.7417","15.0","213.13","121","60.07","11"
"03/12/12 11:59:01","23.7432","23.4","214.24","49","60.03","11"
"03/12/12 12:04:00","23.7451","29.6","213.97","19","60.03","11"
"03/12/12 12:09:00","23.7477","44.0","214.4","324","60.0","11"
"03/12/12 12:14:00","23.7509","41.6","214.95","211","60.0","12"
"03/12/12 12:19:01","23.7545","42.3","214.33","149","60.0","13"
"03/12/12 12:24:00","23.7575","49.0","215.47","367","60.0","13"
"03/12/12 12:29:00","23.7605","35.4","214.3","301","60.03","13"
"03/12/12 12:34:00","23.7629","37.9","213.86","202","60.03","13"
"03/12/12 12:39:00","23.7653","25.4","214.42","224","60.03","13"
"03/12/12 12:44:01","23.7674","17.6","213.58","246","60.03","13"
"03/12/12 12:48:59","23.7692","18.1","213.74","23","60.03","13"
"03/12/12 12:54:01","23.7717","35.4","214.95","217","60.0","13"
"03/12/12 12:59:01","23.7743","34.2","214.21","101","60.03","13"
"03/12/12 13:04:01","23.7763","13.1","214.43","100","60.03","13"
"03/12/12 13:09:01","23.7779","16.2","213.86","85","60.03","13"
"03/12/12 13:14:00","23.7794","12.9","214.04","241","60.03","13"
"03/12/12 13:19:01","23.7817","29.8","213.63","221","60.07","13"
"03/12/12 13:24:01","23.7847","36.7","214.37","365","60.03","13"
"03/12/12 13:29:00","23.7879","34.3","214.2","196","60.03","13"
"03/12/12 13:34:01","23.7913","49.2","213.33","313","60.03","14"
"03/12/12 13:39:01","23.7949","41.6","214.57","109","60.03","15"
"03/12/12 13:44:00","23.7977","36.7","214.52","239","60.0","15"
"03/12/12 13:49:01","23.8002","44.4","215.67","223","60.03","16"
"03/12/12 13:54:01","23.8026","34.5","214.71","268","60.03","16"
"03/12/12 13:59:01","23.8057","50.9","215.53","184","59.96","16"
"03/12/12 14:04:00","23.8086","25.1","214.93","159","60.07","16"
"03/12/12 14:09:00","23.8109","45.4","215.22","276","60.03","16"
"03/12/12 14:14:00","23.8152","96.3","216.28","465","60.0","16"
"03/12/12 14:19:01","23.8249","125.2","217.0","586","60.0","18"
"03/12/12 14:24:01","23.8316","75.1","215.55","372","60.03","18"
"03/12/12 14:29:01","23.8363","57.2","215.52","221","60.03","18"
"03/12/12 14:34:00","23.8399","34.9","214.58","348","60.03","18"
"03/12/12 14:39:01","23.8428","32.0","213.86","82","60.03","17"
"03/12/12 14:44:00","23.846","47.3","214.02","399","60.0","17"
"03/12/12 14:49:01","23.8498","42.7","214.06","221","60.03","17"
"03/12/12 14:54:01","23.8536","42.5","215.11","371","60.0","17"
"03/12/12 14:59:01","23.8578","48.5","216.63","108","60.03","17"
"03/12/12 15:04:00","23.865","87.0","215.83","425","60.03","18"
"03/12/12 15:09:01","23.8711","100.4","216.95","484","60.0","18"
"03/12/12 15:14:00","23.8788","98.8","216.89","478","60.03","19"
"03/12/12 15:19:00","23.8864","100.4","215.98","483","60.0","20"
"03/12/12 15:24:00","23.895","124.5","216.58","585","60.03","21"
"03/12/12 15:29:00","23.9049","157.2","217.84","722","60.03","22"
"03/12/12 15:34:00","23.9153","142.7","217.43","661","60.0","23"
"03/12/12 15:39:01","23.9253","117.2","217.32","548","60.03","23"
"03/12/12 15:44:01","23.934","106.1","216.88","506","60.0","23"
"03/12/12 15:49:00","23.9423","113.1","216.19","540","60.03","23"
"03/12/12 15:54:00","23.9499","90.5","215.84","440","60.03","22"
"03/12/12 15:59:01","23.9556","18.4","214.23","322","60.03","22"
"03/12/12 16:04:01","23.96","67.7","216.36","338","60.03","22"
"03/12/12 16:09:00","23.9633","26.7","214.86","132","60.0","20"
"03/12/12 16:14:00","23.9648","19.8","214.3","171","60.0","20"
"03/12/12 16:19:00","23.9659","15.2","213.59","9","60.03","19"
"03/12/12 16:24:00","23.967","16.7","213.51","30","60.03","18"
"03/12/12 16:29:00","23.9683","11.7","215.07","260","60.03","18"
"03/12/12 16:34:01","23.9697","22.4","215.12","131","60.03","18"
"03/12/12 16:39:01","23.9722","46.4","215.56","287","60.03","18"
"03/12/12 16:44:01","23.9755","33.3","215.56","66","60.0","18"
"03/12/12 16:49:00","23.9774","18.0","214.6","212","60.03","18"
"03/12/12 16:54:01","23.9787","11.9","214.96","14","60.03","18"
"03/12/12 16:59:00","23.9801","25.1","214.82","95","60.03","18"
"03/12/12 17:04:00","23.9821","47.8","214.98","329","60.07","18"
"03/12/12 17:09:01","23.9845","14.0","213.65","15","60.03","18"
"03/12/12 17:14:01","23.9851","13.9","213.38","21","60.0","18"
"03/12/12 17:19:01","23.9856","11.0","213.15","70","60.0","17"
"03/12/12 17:24:02","23.9858","0.0","212.69","0","60.03","17"
"03/12/12 17:29:00","23.9861","0.0","212.97","0","60.07","17"
"03/12/12 17:34:00","23.9863","2.5","212.61","0","60.03","17"
"03/12/12 17:39:01","23.9867","0.0","214.3","0","60.03","17"
"03/12/12 17:44:01","23.9871","12.9","214.04","0","60.0","16"
"03/13/12 08:14:00","23.9889","15.7","212.83","7","60.03","7"
"03/13/12 08:19:01","23.9904","18.2","214.94","114","60.03","8"
"03/13/12 08:24:01","23.9921","26.3","214.02","218","60.03","8"
"03/13/12 08:29:01","23.9973","80.4","215.49","394","60.0","9"
"03/13/12 08:34:01","24.0032","72.5","216.3","363","60.0","9"
"03/13/12 08:39:00","24.0102","68.7","215.18","349","60.03","10"
"03/13/12 08:44:01","24.0168","36.2","214.85","338","60.07","10"
"03/13/12 08:49:00","24.0232","101.2","216.02","486","60.0","11"
"03/13/12 08:54:01","24.0294","89.3","215.94","436","60.03","11"
"03/13/12 08:59:00","24.0341","64.0","215.66","182","60.03","11"
"03/13/12 09:04:02","24.0389","39.2","215.37","227","60.03","11"
"03/13/12 09:09:01","24.0453","64.1","215.21","224","60.03","12"
"03/13/12 09:14:01","24.0548","128.5","216.95","603","60.03","13"
"03/13/12 09:19:01","24.0644","121.4","216.02","574","60.0","13"
"03/13/12 09:24:01","24.074","127.5","216.56","597","60.03","13"
"03/13/12 09:29:02","24.0839","128.0","217.07","602","60.03","13"
"03/13/12 09:34:00","24.0939","132.0","217.42","614","60.0","14"
"03/13/12 09:39:02","24.1045","136.7","217.97","631","60.03","14"
"03/13/12 09:44:00","24.1151","139.8","217.51","644","60.03","15"
"03/13/12 09:49:02","24.1262","143.3","218.2","660","60.03","15"
"03/13/12 09:54:00","24.1375","146.6","218.06","677","60.03","15"
"03/13/12 09:59:01","24.1491","150.7","218.35","690","60.03","15"
"03/13/12 10:04:00","24.1609","153.7","218.1","703","60.0","15"
"03/13/12 10:09:02","24.1731","156.9","216.67","723","60.03","15"
"03/13/12 10:14:01","24.1853","159.6","218.24","730","60.03","16"
"03/13/12 10:19:01","24.1979","163.5","218.57","745","60.03","16"
"03/13/12 10:24:01","24.2107","165.8","218.63","755","60.03","16"
"03/13/12 10:29:02","24.2238","168.4","219.06","767","60.03","16"
"03/13/12 10:34:01","24.2369","170.8","218.48","778","60.03","17"
"03/13/12 10:39:02","24.2504","173.9","218.5","788","60.03","17"
"03/13/12 10:44:01","24.2639","174.7","218.67","796","60.0","17"
"03/13/12 10:49:01","24.2777","177.3","218.74","806","60.03","17"
"03/13/12 10:54:01","24.2916","178.8","218.51","811","60.0","18"
"03/13/12 10:59:02","24.3056","180.7","219.36","818","60.0","18"
"03/13/12 11:04:02","24.3197","182.5","219.22","825","60.0","18"
"03/13/12 11:09:01","24.334","182.9","219.01","831","60.03","19"
"03/13/12 11:14:01","24.3483","186.2","219.19","840","60.0","19"
"03/13/12 11:19:00","24.3629","186.9","219.1","844","60.03","19"
"03/13/12 11:29:02","24.3923","190.8","218.64","864","60.0","19"
"03/13/12 11:34:00","24.4071","190.9","219.01","859","60.03","19"
"03/13/12 11:39:00","24.4219","190.6","218.69","865","60.03","19"
"03/13/12 11:44:01","24.4369","191.1","218.75","867","60.03","19"
"03/13/12 11:49:02","24.4519","194.4","219.11","877","60.07","19"
"03/13/12 11:54:01","24.467","194.9","218.76","879","60.03","19"
"03/13/12 11:59:01","24.4823","196.3","218.27","888","60.0","19"
"03/13/12 12:04:02","24.4976","196.1","217.82","884","60.03","19"
"03/13/12 12:09:01","24.5128","195.9","218.52","886","60.0","19"
"03/13/12 12:14:02","24.5281","195.7","218.7","889","60.07","19"
"03/13/12 12:19:01","24.5433","196.0","217.34","890","60.07","20"
"03/13/12 12:24:00","24.5585","195.7","218.47","886","60.03","20"
"03/13/12 12:29:01","24.5738","196.0","217.83","888","60.0","20"
"03/13/12 12:34:01","24.589","196.0","218.6","884","60.03","20"
"03/13/12 12:39:01","24.6043","195.3","217.65","886","60.0","20"
"03/13/12 12:44:01","24.6195","196.0","219.22","878","60.03","20"
"03/13/12 12:49:01","24.6348","194.3","218.73","881","60.03","20"
"03/13/12 12:54:02","24.65","195.9","218.76","886","60.07","20"
"03/13/12 12:59:01","24.6652","195.1","219.48","879","60.07","20"
"03/13/12 13:04:00","24.6804","195.0","218.4","881","60.0","20"
"03/13/12 13:09:01","24.6956","194.2","218.16","879","60.03","20"
"03/13/12 13:14:01","24.7106","192.6","218.12","873","60.03","20"
"03/13/12 13:19:01","24.7256","192.1","218.0","869","60.0","20"
"03/13/12 13:24:00","24.7406","191.0","218.38","868","60.03","20"
"03/13/12 13:29:00","24.7554","189.1","217.69","857","60.03","20"
"03/13/12 13:34:02","24.7695","187.8","218.11","852","60.03","20"
"03/13/12 13:39:01","24.784","187.1","219.07","845","60.03","20"
"03/13/12 13:44:01","24.7986","185.7","218.7","842","60.0","20"
"03/13/12 13:49:02","24.813","183.8","218.45","832","60.03","20"
"03/13/12 13:54:01","24.8272","181.7","219.22","821","60.03","20"
"03/13/12 13:59:01","24.8414","181.5","219.25","824","60.03","20"
"03/13/12 14:04:01","24.8554","178.9","218.25","814","60.0","20"
"03/13/12 14:09:01","24.8693","177.0","218.29","804","60.0","20"
"03/13/12 14:14:01","24.8829","175.4","218.65","796","60.03","20"
"03/13/12 14:19:02","24.8966","173.2","219.0","783","60.03","21"
"03/13/12 14:24:02","24.91","170.7","218.48","777","60.03","21"
"03/13/12 14:29:02","24.9232","168.5","218.84","766","60.03","20"
"03/13/12 14:34:02","24.9362","166.6","218.57","756","60.0","21"
"03/13/12 14:39:01","24.9491","164.3","218.18","743","60.0","20"
"03/13/12 14:44:01","24.9617","161.8","218.12","742","60.0","20"
"03/13/12 14:49:02","24.9743","158.6","218.17","725","60.0","20"
"03/13/12 14:54:01","24.9865","156.1","218.56","715","60.03","20"
"03/13/12 14:59:02","24.9986","153.5","219.02","702","60.03","20"
"03/13/12 15:04:01","25.0104","150.3","217.88","691","60.03","20"
"03/13/12 15:09:01","25.022","147.9","218.21","677","60.03","20"
"03/13/12 15:14:00","25.0333","144.8","216.9","671","60.03","20"
"03/13/12 15:19:01","25.0445","142.1","217.88","655","60.0","19"
"03/13/12 15:24:01","25.0554","138.5","217.85","643","60.0","19"
"03/13/12 15:29:01","25.0661","135.1","217.36","630","60.03","19"
"03/13/12 15:34:01","25.0764","132.3","217.41","615","60.03","19"
"03/13/12 15:39:02","25.0866","127.7","216.48","596","60.0","19"
"03/13/12 15:44:02","25.0964","124.4","216.23","588","60.03","19"
"03/13/12 16:02:41","25.1305","109.5","215.84","524","60.03","18"
"03/13/12 16:07:41","25.1389","106.0","216.2","506","60.03","18"
"03/13/12 16:12:40","25.1469","101.5","216.3","486","60.0","18"
"03/13/12 16:17:40","25.1547","97.6","216.42","469","60.0","18"
"03/13/12 16:22:41","25.162","93.0","216.04","452","60.0","18"
"03/13/12 16:27:41","25.1691","88.9","215.91","430","60.03","18"
"03/13/12 16:32:41","25.1759","84.4","215.28","413","60.03","18"
"03/13/12 16:37:41","25.1822","78.4","215.41","389","60.03","18"
"03/13/12 16:42:41","25.188","72.2","214.4","363","60.0","17"
"03/13/12 16:47:40","25.1935","66.6","214.25","341","60.03","17"
"03/13/12 16:57:42","25.2027","55.3","215.18","279","60.03","17"
"03/13/12 17:02:41","25.2059","42.2","213.87","148","60.03","17"
"03/13/12 17:07:40","25.2089","54.3","214.16","400","60.07","17"
"03/13/12 17:12:41","25.2126","54.0","213.13","229","60.03","17"
"03/13/12 17:17:40","25.2162","49.1","213.64","377","60.03","17"
"03/13/12 17:22:40","25.2194","35.4","214.22","92","60.0","17"
"03/13/12 17:27:42","25.2223","37.8","214.55","135","60.0","16"
"03/13/12 17:32:41","25.2248","34.0","214.05","201","60.03","16"
"03/13/12 17:37:41","25.227","23.8","214.59","170","60.0","15"
"03/13/12 17:42:41","25.2289","20.0","213.61","35","60.0","15"
"03/13/12 17:47:41","25.2305","13.2","213.4","159","60.0","15"
"03/13/12 17:52:40","25.2318","21.3","214.52","189","60.03","15"
"03/13/12 17:57:42","25.2328","11.3","213.41","21","60.07","14"
"03/13/12 18:02:41","25.2336","5.9","214.11","202","60.03","14"
"03/13/12 18:07:40","25.2343","7.3","214.13","0","60.03","13"
"03/13/12 18:12:42","25.2347","10.6","213.6","1","60.0","13"
"03/13/12 18:17:42","25.235","0.0","213.15","0","60.0","13"
